Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,23,30,0.0,0.0,1.1,0.1,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.1,0.05,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.05,-0.05,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.0,-0.1,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.0,-0.15,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.05,-0.3,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.2,-0.6,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.2,-0.7,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.2,-0.8,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.25,-0.85,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,1.3,-0.85,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,1.3,-0.75,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,1.3,-0.65,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,1.3,-0.6,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,1.3,-0.45,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,1.3,-0.3,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,1.3,-0.2,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,1.45,0.4,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,1.6,0.9,0.0,0.0,0.0
2018,2,22,6,45,75.0,9.5,1.75,1.4,12.5,0.0,0.0
2018,2,22,7,0,150.0,19.0,1.9,1.9,25.0,96.09,0.0
2018,2,22,7,15,261.5,30.5,2.15,2.25,59.0,223.28,176.51
2018,2,22,7,30,373.0,42.0,2.4,2.6,93.0,319.21,272.08
2018,2,22,7,45,202.5,61.0,2.6,3.0,90.0,227.72,197.09
2018,2,22,8,0,32.0,80.0,2.8,3.4,87.0,111.6,93.91
2018,2,22,8,15,34.5,102.0,2.95,3.7,111.5,139.29,118.53
2018,2,22,8,30,37.0,124.0,3.1,4.0,136.0,166.6,142.09
2018,2,22,8,45,71.5,147.5,3.25,4.3,175.0,222.15,190.58
2018,2,22,9,0,106.0,171.0,3.4,4.6,214.0,295.02,252.54
2018,2,22,9,15,183.5,189.0,3.5,5.0,273.0,384.75,328.46
2018,2,22,9,30,261.0,207.0,3.6,5.4,332.0,494.96,418.47
2018,2,22,9,45,477.0,171.5,3.7,5.8,423.0,670.52,561.49
2018,2,22,10,0,693.0,136.0,3.8,6.2,514.0,843.89,692.99
2018,2,22,10,15,562.5,181.5,3.9,6.5,500.0,770.54,634.31
2018,2,22,10,30,432.0,227.0,4.0,6.8,486.0,699.53,575.25
2018,2,22,10,45,577.0,194.0,4.1,7.15,554.5,798.17,653.44
2018,2,22,11,0,722.0,161.0,4.2,7.5,623.0,902.63,729.88
2018,2,22,11,15,717.0,167.0,4.35,7.65,636.0,897.06,724.99
2018,2,22,11,30,712.0,173.0,4.5,7.8,649.0,888.2,718.61
2018,2,22,11,45,657.5,193.5,4.6,7.9,637.5,845.98,687.19
2018,2,22,12,0,603.0,214.0,4.7,8.0,626.0,796.45,649.13
2018,2,22,12,15,399.0,264.0,4.85,8.0,537.0,652.58,534.55
2018,2,22,12,30,195.0,314.0,5.0,8.0,448.0,489.83,402.25
2018,2,22,12,45,210.0,315.0,5.15,8.0,458.0,493.4,406.13
2018,2,22,13,0,225.0,316.0,5.3,8.0,468.0,495.15,407.94
2018,2,22,13,15,500.5,230.0,5.4,7.85,558.0,622.85,515.7
2018,2,22,13,30,776.0,144.0,5.5,7.7,648.0,710.98,589.18
2018,2,22,13,45,811.0,128.5,5.6,7.55,639.0,678.77,563.5
2018,2,22,14,0,846.0,113.0,5.7,7.4,630.0,643.6,534.99
2018,2,22,14,15,682.0,149.0,5.7,7.2,553.0,541.19,449.83
2018,2,22,14,30,518.0,185.0,5.7,7.0,476.0,447.31,371.05
2018,2,22,14,45,278.0,181.0,5.75,6.8,336.0,296.63,245.69
2018,2,22,15,0,38.0,177.0,5.8,6.6,196.0,172.72,142.57
2018,2,22,15,15,56.0,164.5,5.8,6.6,190.0,163.95,134.9
2018,2,22,15,30,74.0,152.0,5.8,6.6,184.0,153.07,124.86
2018,2,22,15,45,50.0,120.5,5.65,6.05,141.0,115.38,93.2
2018,2,22,16,0,26.0,89.0,5.5,5.5,98.0,81.37,64.81
2018,2,22,16,15,46.0,79.5,5.2,5.1,92.5,72.65,56.64
2018,2,22,16,30,66.0,70.0,4.9,4.7,87.0,59.39,45.78
2018,2,22,16,45,57.5,56.5,4.6,4.3,69.0,46.61,37.43
2018,2,22,17,0,49.0,43.0,4.3,3.9,51.0,35.97,27.32
2018,2,22,17,15,33.0,29.5,4.2,3.65,34.0,25.07,16.77
2018,2,22,17,30,17.0,16.0,4.1,3.4,17.0,13.93,4.0
2018,2,22,17,45,12.5,8.5,3.95,3.15,9.0,7.73,0.0
2018,2,22,18,0,8.0,1.0,3.8,2.9,1.0,0.0,0.0
2018,2,22,18,15,4.0,0.5,3.85,2.8,0.5,0.0,0.0
2018,2,22,18,30,0.0,0.0,3.9,2.7,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,3.9,2.6,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,3.95,2.5,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,4.0,2.5,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,4.05,2.45,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,4.1,2.4,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,4.0,2.3,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,3.9,2.2,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,3.85,2.1,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,3.65,1.8,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,3.5,1.6,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,3.35,1.4,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,3.2,1.2,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,3.05,1.05,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,2.9,0.9,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,2.8,0.7,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,2.7,0.5,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,2.55,0.35,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,2.4,0.2,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,2.3,0.05,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,2.2,-0.1,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,2.05,-0.35,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,1.9,-0.6,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,1.8,-0.9,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,1.7,-1.2,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,1.65,-1.35,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,1.55,-1.7,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,1.5,-1.9,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,1.5,-2.1,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,1.5,-2.25,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,1.5,-2.4,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,1.5,-2.45,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,1.5,-2.5,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,1.5,-2.6,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,1.5,-2.7,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,1.55,-2.75,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,1.6,-2.8,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,1.6,-2.9,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,1.6,-3.05,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,1.6,-3.1,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,1.6,-3.2,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,1.6,-3.3,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,1.75,-2.65,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2018,2,23,6,45,120.5,10.0,2.05,-1.4,15.5,9.1,0.0
2018,2,23,7,0,241.0,20.0,2.2,-0.8,31.0,168.24,0.0
2018,2,23,7,15,403.5,28.5,2.5,-0.2,74.5,304.19,246.91
2018,2,23,7,30,566.0,37.0,2.8,0.4,118.0,427.75,367.31
2018,2,23,7,45,647.0,43.0,3.1,1.05,170.0,516.84,448.54
2018,2,23,8,0,728.0,49.0,3.4,1.7,222.0,610.59,528.04
2018,2,23,8,15,776.5,52.5,3.55,2.2,274.5,680.75,584.72
2018,2,23,8,30,825.0,56.0,3.7,2.7,327.0,751.78,639.8
2018,2,23,8,45,857.0,58.5,3.85,3.15,377.0,800.18,675.44
2018,2,23,9,0,889.0,61.0,4.0,3.6,427.0,854.94,715.23
2018,2,23,9,15,913.0,63.5,4.05,4.0,474.0,901.13,747.24
2018,2,23,9,30,937.0,66.0,4.1,4.4,521.0,944.97,777.0
2018,2,23,9,45,955.0,67.0,4.2,4.75,562.0,978.52,799.45
2018,2,23,10,0,973.0,68.0,4.3,5.1,603.0,1008.79,819.48
2018,2,23,10,15,984.0,69.5,4.3,5.4,637.0,1029.5,831.66
2018,2,23,10,30,995.0,71.0,4.3,5.7,671.0,1046.27,841.13
2018,2,23,10,45,1002.0,72.5,4.35,6.0,697.5,1055.09,845.59
2018,2,23,11,0,1009.0,74.0,4.4,6.3,724.0,1059.66,847.25
2018,2,23,11,15,1012.5,74.5,4.4,6.5,741.5,1055.37,842.57
2018,2,23,11,30,1016.0,75.0,4.4,6.7,759.0,1046.79,835.1
2018,2,23,11,45,1017.0,75.5,4.45,6.9,768.0,1031.62,823.66
2018,2,23,12,0,1018.0,76.0,4.5,7.1,777.0,1012.29,809.4
2018,2,23,12,15,1015.0,77.0,4.45,7.25,777.0,985.92,789.4
2018,2,23,12,30,1012.0,78.0,4.4,7.4,777.0,955.73,766.8
2018,2,23,12,45,1007.0,79.5,4.4,7.5,769.0,920.8,741.39
2018,2,23,13,0,1002.0,81.0,4.4,7.6,761.0,882.49,713.47
2018,2,23,13,15,998.0,80.0,4.4,7.65,745.0,839.05,681.76
2018,2,23,13,30,994.0,79.0,4.4,7.7,729.0,792.64,647.62
2018,2,23,13,45,987.0,78.5,4.4,7.75,705.0,741.99,608.83
2018,2,23,14,0,980.0,78.0,4.4,7.8,681.0,689.05,565.91
2018,2,23,14,15,970.0,76.5,4.3,7.7,649.5,631.36,518.01
2018,2,23,14,30,960.0,75.0,4.2,7.6,618.0,572.23,467.65
2018,2,23,14,45,945.5,73.0,4.15,7.5,579.5,509.38,412.99
2018,2,23,15,0,931.0,71.0,4.1,7.4,541.0,446.15,356.33
2018,2,23,15,15,910.5,69.0,4.1,7.4,496.5,380.79,296.4
2018,2,23,15,30,890.0,67.0,4.1,7.4,452.0,316.33,236.1
2018,2,23,15,45,861.5,64.0,3.75,6.85,403.0,247.84,172.94
2018,2,23,16,0,833.0,61.0,3.4,6.3,354.0,184.1,116.13
2018,2,23,16,15,789.5,57.0,2.95,5.35,302.0,121.02,67.22
2018,2,23,16,30,746.0,53.0,2.5,4.4,250.0,63.12,36.47
2018,2,23,16,45,677.5,48.0,2.05,3.45,198.0,40.38,31.85
2018,2,23,17,0,609.0,43.0,1.6,2.5,146.0,37.24,28.73
2018,2,23,17,15,486.0,35.0,1.55,2.0,99.5,28.43,20.05
2018,2,23,17,30,363.0,27.0,1.5,1.5,53.0,22.81,11.27
2018,2,23,17,45,194.5,15.0,1.45,1.0,27.5,13.64,0.0
2018,2,23,18,0,26.0,3.0,1.4,0.5,2.0,0.0,0.0
2018,2,23,18,15,13.0,1.5,1.4,0.3,1.0,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.4,0.1,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.35,-0.65,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.3,-1.1,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.3,-1.2,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.25,-1.3,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.2,-1.4,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.2,-1.45,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.2,-1.55,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.2,-1.6,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.15,-1.6,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.1,-1.6,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.1,-1.65,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.1,-1.7,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.1,-1.7,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.1,-1.7,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.05,-1.75,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.0,-1.8,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.0,-1.85,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.0,-1.9,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.0,-1.9,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.0,-1.9,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,0.95,-1.9,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,0.9,-1.9,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,0.9,-1.95,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,0.9,-1.95,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,0.9,-1.9,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,0.9,-1.85,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,0.9,-1.8,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,0.9,-1.75,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,0.9,-1.7,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,0.9,-1.6,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,0.85,-1.45,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,0.8,-1.4,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,0.75,-0.85,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,0.7,-0.3,0.0,0.0,0.0
2018,2,24,6,45,108.5,10.5,0.7,0.25,16.0,61.64,0.0
2018,2,24,7,0,217.0,21.0,0.7,0.8,32.0,158.63,0.0
2018,2,24,7,15,371.5,31.5,0.75,1.6,75.5,289.32,233.94
2018,2,24,7,30,526.0,42.0,0.8,2.4,119.0,417.15,350.56
2018,2,24,7,45,605.5,48.5,0.9,3.2,170.0,503.13,425.06
2018,2,24,8,0,685.0,55.0,1.0,4.0,221.0,588.18,493.83
2018,2,24,8,15,733.5,59.5,1.1,4.75,272.5,658.45,547.37
2018,2,24,8,30,782.0,64.0,1.2,5.5,324.0,729.58,599.23
2018,2,24,8,45,813.0,67.0,1.3,6.2,372.5,784.69,637.42
2018,2,24,9,0,844.0,70.0,1.4,6.9,421.0,838.57,673.75
2018,2,24,9,15,866.5,72.5,1.55,7.4,466.0,882.65,703.4
2018,2,24,9,30,889.0,75.0,1.7,7.9,511.0,915.18,724.59
2018,2,24,9,45,903.5,77.5,1.85,8.35,550.0,946.44,744.98
2018,2,24,10,0,918.0,80.0,2.0,8.8,589.0,974.47,763.02
2018,2,24,10,15,922.5,83.0,2.2,9.15,619.5,990.13,773.39
2018,2,24,10,30,927.0,86.0,2.4,9.5,650.0,1001.93,781.27
2018,2,24,10,45,916.0,92.5,2.6,9.85,668.5,999.16,779.13
2018,2,24,11,0,905.0,99.0,2.8,10.2,687.0,992.3,774.33
2018,2,24,11,15,929.5,93.5,3.0,10.35,711.0,1001.21,781.18
2018,2,24,11,30,954.0,88.0,3.2,10.5,735.0,1005.9,785.01
2018,2,24,11,45,953.5,90.0,3.4,10.6,743.5,991.76,775.91
2018,2,24,12,0,953.0,92.0,3.6,10.7,752.0,973.7,764.2
2018,2,24,12,15,953.0,91.5,3.75,10.65,752.5,949.45,748.16
2018,2,24,12,30,953.0,91.0,3.9,10.6,753.0,921.52,729.44
2018,2,24,12,45,951.0,90.0,4.1,10.55,745.0,887.83,706.71
2018,2,24,13,0,949.0,89.0,4.3,10.5,737.0,850.85,681.79
2018,2,24,13,15,922.0,96.0,4.4,10.3,714.5,800.42,646.3
2018,2,24,13,30,895.0,103.0,4.5,10.1,692.0,748.73,609.35
2018,2,24,13,45,907.5,95.0,4.55,9.9,675.0,707.39,577.72
2018,2,24,14,0,920.0,87.0,4.6,9.7,658.0,662.34,541.98
2018,2,24,14,15,909.0,85.5,4.6,9.4,627.0,606.87,496.69
2018,2,24,14,30,898.0,84.0,4.6,9.1,596.0,550.2,449.09
2018,2,24,14,45,807.5,100.5,4.6,8.75,539.0,473.52,384.28
2018,2,24,15,0,717.0,117.0,4.6,8.4,482.0,402.13,322.91
2018,2,24,15,15,503.5,145.5,4.6,8.4,391.5,305.82,242.78
2018,2,24,15,30,290.0,174.0,4.6,8.4,301.0,233.65,184.97
2018,2,24,15,45,356.5,146.5,4.45,7.75,285.0,203.54,155.34
2018,2,24,16,0,423.0,119.0,4.3,7.1,269.0,164.86,118.13
2018,2,24,16,15,342.5,107.5,3.95,6.65,217.5,116.78,82.02
2018,2,24,16,30,262.0,96.0,3.6,6.2,166.0,81.19,60.84
2018,2,24,16,45,208.5,79.0,3.25,5.75,127.5,60.74,50.17
2018,2,24,17,0,155.0,62.0,2.9,5.3,89.0,48.33,38.49
2018,2,24,17,15,106.5,44.0,2.75,5.05,59.5,34.87,25.56
2018,2,24,17,30,58.0,26.0,2.6,4.8,30.0,21.71,10.96
2018,2,24,17,45,31.0,13.5,2.45,4.6,15.5,12.28,0.0
2018,2,24,18,0,4.0,1.0,2.3,4.4,1.0,0.0,0.0
2018,2,24,18,15,2.0,0.5,2.25,4.25,0.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,2.2,4.1,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,2.2,3.9,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,2.2,3.8,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,2.2,3.7,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,2.25,3.65,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,2.3,3.6,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,2.3,3.4,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,2.3,3.3,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,2.3,3.2,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,2.25,3.1,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,2.15,2.9,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,2.1,2.8,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,2.0,2.65,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,1.8,2.3,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,1.7,2.1,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,1.4,1.55,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.25,1.25,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.15,0.95,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.15,0.65,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.2,0.35,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.2,-0.6,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.2,-0.75,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.2,-0.9,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.2,-1.05,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.2,-1.2,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.2,-1.25,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.2,-1.3,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.2,-1.4,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.2,-0.8,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,2,25,6,45,129.5,11.0,1.25,0.55,18.0,72.37,0.0
2018,2,25,7,0,259.0,22.0,1.3,1.2,36.0,184.17,41.49
2018,2,25,7,15,403.5,31.5,1.35,1.9,80.0,308.76,252.74
2018,2,25,7,30,548.0,41.0,1.4,2.6,124.0,430.93,364.76
2018,2,25,7,45,627.0,46.5,1.5,3.3,175.5,510.01,434.68
2018,2,25,8,0,706.0,52.0,1.6,4.0,227.0,601.44,508.85
2018,2,25,8,15,754.5,56.5,1.85,4.95,279.5,672.35,563.88
2018,2,25,8,30,803.0,61.0,2.1,5.9,332.0,744.21,617.49
2018,2,25,8,45,835.5,64.0,2.4,6.85,382.0,801.22,658.46
2018,2,25,9,0,868.0,67.0,2.7,7.8,432.0,857.08,697.56
2018,2,25,9,15,891.5,69.0,2.75,8.4,478.0,893.17,720.32
2018,2,25,9,30,915.0,71.0,2.8,9.0,524.0,935.41,747.3
2018,2,25,9,45,931.5,72.5,2.9,9.55,564.0,967.8,767.4
2018,2,25,10,0,948.0,74.0,3.0,10.1,604.0,996.93,785.17
2018,2,25,10,15,959.0,75.5,3.0,10.5,637.5,1017.29,796.31
2018,2,25,10,30,970.0,77.0,3.0,10.9,671.0,1033.79,804.92
2018,2,25,10,45,977.5,78.0,3.05,11.3,697.0,1042.28,808.62
2018,2,25,11,0,985.0,79.0,3.1,11.7,723.0,1046.63,809.72
2018,2,25,11,15,989.0,79.5,3.1,11.95,740.5,1042.81,805.42
2018,2,25,11,30,993.0,80.0,3.1,12.2,758.0,1034.79,798.52
2018,2,25,11,45,995.5,80.5,3.15,12.4,767.5,1021.17,788.6
2018,2,25,12,0,998.0,81.0,3.2,12.6,777.0,1003.4,776.0
2018,2,25,12,15,996.0,81.5,3.25,12.7,777.0,977.58,758.23
2018,2,25,12,30,994.0,82.0,3.3,12.8,777.0,947.98,737.91
2018,2,25,12,45,989.0,82.5,3.3,12.95,768.5,912.27,712.79
2018,2,25,13,0,984.0,83.0,3.3,13.1,760.0,873.27,685.32
2018,2,25,13,15,979.0,83.0,3.3,13.05,744.0,830.66,655.63
2018,2,25,13,30,974.0,83.0,3.3,13.0,728.0,785.17,623.62
2018,2,25,13,45,967.0,81.5,3.3,13.0,704.0,734.14,586.01
2018,2,25,14,0,960.0,80.0,3.3,13.0,680.0,680.91,544.51
2018,2,25,14,15,950.0,78.5,3.25,12.85,648.5,624.03,499.15
2018,2,25,14,30,940.0,77.0,3.2,12.7,617.0,565.76,451.33
2018,2,25,14,45,925.5,75.5,3.2,12.5,579.0,504.29,399.66
2018,2,25,15,0,911.0,74.0,3.2,12.3,541.0,442.47,345.95
2018,2,25,15,15,890.5,72.0,3.2,12.3,497.0,378.06,288.4
2018,2,25,15,30,870.0,70.0,3.2,12.3,453.0,312.45,228.74
2018,2,25,15,45,841.5,67.0,2.9,11.45,404.5,247.09,169.88
2018,2,25,16,0,813.0,64.0,2.6,10.6,356.0,184.41,115.24
2018,2,25,16,15,771.5,59.5,2.3,9.5,304.5,122.16,67.67
2018,2,25,16,30,730.0,55.0,2.0,8.4,253.0,64.87,37.3
2018,2,25,16,45,663.0,49.5,1.7,7.25,201.0,41.44,32.36
2018,2,25,17,0,596.0,44.0,1.4,6.1,149.0,37.87,28.96
2018,2,25,17,15,476.0,36.0,1.4,5.5,102.5,29.05,20.43
2018,2,25,17,30,356.0,28.0,1.4,4.9,56.0,23.45,12.92
2018,2,25,17,45,191.0,16.0,1.4,4.3,29.5,14.55,0.0
2018,2,25,18,0,26.0,4.0,1.4,3.7,3.0,0.0,0.0
2018,2,25,18,15,13.0,2.0,1.35,3.4,1.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,1.25,2.3,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,1.2,1.85,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,1.2,1.75,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,1.3,2.25,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,1.7,2.6,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,1.7,2.6,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,1.7,2.6,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,1.75,2.6,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,1.8,2.6,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,1.8,2.6,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,1.8,2.6,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,1.85,2.65,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,1.9,2.7,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,1.85,2.65,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,1.8,2.6,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,1.75,2.55,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,1.6,2.45,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,1.6,2.45,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,1.55,2.55,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,1.5,2.65,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,1.45,2.75,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,1.35,2.8,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,1.5,3.25,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,2,26,6,45,0.0,2.5,1.85,3.55,2.5,2.27,0.0
2018,2,26,7,0,0.0,5.0,2.0,3.7,5.0,4.38,0.0
2018,2,26,7,15,0.0,14.0,2.1,3.85,14.0,12.3,4.77
2018,2,26,7,30,0.0,23.0,2.2,4.0,23.0,20.24,12.1
2018,2,26,7,45,0.5,47.5,2.3,4.15,47.5,42.81,32.29
2018,2,26,8,0,1.0,72.0,2.4,4.3,72.0,68.82,55.44
2018,2,26,8,15,1.5,75.5,2.5,4.4,76.0,70.54,56.96
2018,2,26,8,30,2.0,79.0,2.6,4.5,80.0,73.12,59.14
2018,2,26,8,45,1.0,82.5,2.65,4.6,83.0,74.91,60.49
2018,2,26,9,0,0.0,86.0,2.7,4.7,86.0,76.89,61.95
2018,2,26,9,15,1.5,117.5,2.7,4.75,118.0,109.41,89.97
2018,2,26,9,30,3.0,149.0,2.7,4.8,150.0,142.53,118.06
2018,2,26,9,45,2.5,146.5,2.75,4.85,147.5,138.19,113.95
2018,2,26,10,0,2.0,144.0,2.8,4.9,145.0,134.29,110.32
2018,2,26,10,15,1.0,104.5,2.85,4.95,105.0,94.3,75.95
2018,2,26,10,30,0.0,65.0,2.9,5.0,65.0,57.54,44.24
2018,2,26,10,45,0.0,54.5,2.95,5.1,54.5,48.23,36.15
2018,2,26,11,0,0.0,44.0,3.0,5.2,44.0,38.93,28.07
2018,2,26,11,15,0.0,67.0,3.05,5.3,67.0,59.36,45.59
2018,2,26,11,30,0.0,90.0,3.1,5.4,90.0,79.84,63.01
2018,2,26,11,45,2.5,127.0,3.15,5.5,129.0,116.24,93.91
2018,2,26,12,0,5.0,164.0,3.2,5.6,168.0,153.13,124.9
2018,2,26,12,15,4.5,155.5,3.3,5.65,159.0,144.3,117.38
2018,2,26,12,30,4.0,147.0,3.4,5.7,150.0,135.6,110.06
2018,2,26,12,45,46.5,211.0,3.45,5.75,243.5,239.31,197.95
2018,2,26,13,0,89.0,275.0,3.5,5.8,337.0,334.03,276.12
2018,2,26,13,15,63.0,229.0,3.6,5.85,272.5,263.42,217.7
2018,2,26,13,30,37.0,183.0,3.7,5.9,208.0,196.47,161.95
2018,2,26,13,45,23.0,166.5,3.75,5.95,182.0,168.86,138.71
2018,2,26,14,0,9.0,150.0,3.8,6.0,156.0,139.31,113.7
2018,2,26,14,15,14.0,164.0,3.85,5.9,172.5,154.02,126.43
2018,2,26,14,30,19.0,178.0,3.9,5.8,189.0,167.93,138.39
2018,2,26,14,45,52.5,183.0,3.95,5.7,210.5,188.25,155.73
2018,2,26,15,0,86.0,188.0,4.0,5.6,232.0,201.4,166.46
2018,2,26,15,15,84.5,184.0,4.0,5.6,224.5,190.22,156.61
2018,2,26,15,30,83.0,180.0,4.0,5.6,217.0,178.7,146.47
2018,2,26,15,45,77.5,154.5,3.8,5.2,186.0,148.94,121.04
2018,2,26,16,0,72.0,129.0,3.6,4.8,155.0,120.45,96.76
2018,2,26,16,15,165.0,115.0,3.25,4.4,163.5,109.48,83.84
2018,2,26,16,30,258.0,101.0,2.9,4.0,172.0,84.82,64.48
2018,2,26,16,45,264.0,81.0,2.55,3.55,141.0,62.38,52.16
2018,2,26,17,0,270.0,61.0,2.2,3.1,110.0,46.2,36.97
2018,2,26,17,15,270.5,46.5,2.05,2.8,82.0,35.97,26.97
2018,2,26,17,30,271.0,32.0,1.9,2.5,54.0,27.08,16.51
2018,2,26,17,45,144.5,17.5,1.75,2.2,28.5,15.92,0.0
2018,2,26,18,0,18.0,3.0,1.6,1.9,3.0,0.0,0.0
2018,2,26,18,15,9.0,1.5,1.55,1.75,1.5,0.0,0.0
2018,2,26,18,30,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,1.35,1.25,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,1.2,0.75,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,1.2,0.6,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,1.15,0.45,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,1.1,0.3,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,1.1,0.2,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,1.1,0.1,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,1.1,-0.1,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,1.1,-0.3,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,1.1,-0.35,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,1.1,-0.35,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,1.1,-0.3,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,1.1,-0.3,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,1.1,-0.3,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,1.1,-0.25,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,1.1,-0.25,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,1.1,-0.3,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,1.1,-0.35,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,1.1,-0.45,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,1.1,-0.55,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,1.1,-0.6,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,1.1,-0.65,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,1.1,-0.7,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,1.3,-0.35,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,2,27,6,45,12.0,10.5,1.7,0.35,11.0,15.37,0.0
2018,2,27,7,0,24.0,21.0,1.9,0.7,22.0,43.05,18.26
2018,2,27,7,15,72.5,40.0,2.05,1.05,50.0,101.7,82.56
2018,2,27,7,30,121.0,59.0,2.2,1.4,78.0,169.38,145.0
2018,2,27,7,45,391.0,58.0,2.35,1.75,152.5,371.85,325.27
2018,2,27,8,0,661.0,57.0,2.5,2.1,227.0,583.43,503.72
2018,2,27,8,15,736.0,58.0,2.5,2.65,283.5,663.24,565.35
2018,2,27,8,30,811.0,59.0,2.5,3.2,340.0,751.36,631.57
2018,2,27,8,45,810.0,67.5,2.55,3.7,382.0,787.91,656.38
2018,2,27,9,0,809.0,76.0,2.6,4.2,424.0,821.17,678.51
2018,2,27,9,15,864.5,72.0,2.6,4.75,478.0,885.52,722.74
2018,2,27,9,30,920.0,68.0,2.6,5.3,532.0,939.71,758.14
2018,2,27,9,45,936.0,69.5,2.6,5.85,572.5,971.81,777.13
2018,2,27,10,0,952.0,71.0,2.6,6.4,613.0,1000.61,793.83
2018,2,27,10,15,963.0,72.5,2.65,6.8,646.5,1021.05,805.59
2018,2,27,10,30,974.0,74.0,2.7,7.2,680.0,1037.59,814.8
2018,2,27,10,45,983.5,74.5,2.75,7.6,707.0,1047.4,819.5
2018,2,27,11,0,993.0,75.0,2.8,8.0,734.0,1053.03,821.56
2018,2,27,11,15,999.0,76.0,2.85,8.3,753.0,1051.65,819.29
2018,2,27,11,30,1005.0,77.0,2.9,8.6,772.0,1045.96,814.31
2018,2,27,11,45,1007.5,77.0,2.95,8.85,781.5,1031.5,803.63
2018,2,27,12,0,1010.0,77.0,3.0,9.1,791.0,1012.86,790.27
2018,2,27,12,15,1009.5,77.5,3.05,9.2,792.0,988.01,773.13
2018,2,27,12,30,1009.0,78.0,3.1,9.3,793.0,959.25,753.33
2018,2,27,12,45,1006.0,78.5,3.15,9.45,785.5,924.64,729.22
2018,2,27,13,0,1003.0,79.0,3.2,9.6,778.0,886.55,702.57
2018,2,27,13,15,998.5,78.5,3.15,9.6,761.5,842.95,671.51
2018,2,27,13,30,994.0,78.0,3.1,9.6,745.0,796.39,638.14
2018,2,27,13,45,986.5,77.5,3.1,9.65,721.0,745.09,600.33
2018,2,27,14,0,979.0,77.0,3.1,9.7,697.0,691.56,558.18
2018,2,27,14,15,968.5,76.0,3.05,9.55,665.0,633.82,511.81
2018,2,27,14,30,958.0,75.0,3.0,9.4,633.0,574.69,462.93
2018,2,27,14,45,943.0,74.0,2.9,9.3,594.5,512.36,409.73
2018,2,27,15,0,928.0,73.0,2.8,9.2,556.0,449.69,354.58
2018,2,27,15,15,908.5,70.5,2.8,9.2,511.5,384.02,295.57
2018,2,27,15,30,889.0,68.0,2.8,9.2,467.0,319.19,235.96
2018,2,27,15,45,861.5,65.5,2.55,8.65,418.0,250.91,173.85
2018,2,27,16,0,834.0,63.0,2.3,8.1,369.0,187.46,117.82
2018,2,27,16,15,794.0,58.5,2.0,7.15,316.5,123.88,68.63
2018,2,27,16,30,754.0,54.0,1.7,6.2,264.0,65.06,37.0
2018,2,27,16,45,690.0,49.0,1.4,5.25,211.5,40.85,32.12
2018,2,27,17,0,626.0,44.0,1.1,4.3,159.0,37.69,29.09
2018,2,27,17,15,512.0,36.5,1.15,3.85,111.0,29.33,20.95
2018,2,27,17,30,398.0,29.0,1.2,3.4,63.0,24.16,14.48
2018,2,27,17,45,226.5,18.0,1.2,2.95,34.5,16.37,0.0
2018,2,27,18,0,55.0,7.0,1.2,2.5,6.0,0.0,0.0
2018,2,27,18,15,27.5,3.5,1.2,2.45,3.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.15,2.2,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.1,2.15,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,0.85,2.05,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,0.8,1.95,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,0.8,1.9,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,0.75,1.8,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,0.7,1.7,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,0.7,1.6,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,0.75,1.4,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,0.8,1.3,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,0.85,1.1,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,0.9,0.9,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,0.9,0.7,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,0.9,0.1,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,0.95,0.05,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.0,-0.1,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.0,-0.25,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,0.95,-0.3,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,0.9,-0.35,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,0.9,-0.4,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,0.85,-0.4,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,0.8,-0.4,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,0.85,-0.45,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,0.9,-0.6,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,2,28,6,15,10.0,1.5,0.95,-0.1,1.0,0.0,0.0
2018,2,28,6,30,20.0,3.0,1.0,0.5,2.0,0.0,0.0
2018,2,28,6,45,170.5,14.5,1.1,1.1,24.5,96.15,0.0
2018,2,28,7,0,321.0,26.0,1.2,1.7,47.0,228.48,138.97
2018,2,28,7,15,415.5,34.5,1.3,2.5,87.0,321.36,267.17
2018,2,28,7,30,510.0,43.0,1.4,3.3,127.0,412.23,350.44
2018,2,28,7,45,576.0,51.5,1.55,4.1,177.5,491.38,419.42
2018,2,28,8,0,642.0,60.0,1.7,4.9,228.0,574.85,487.35
2018,2,28,8,15,662.0,68.5,1.65,5.55,272.5,626.42,525.77
2018,2,28,8,30,682.0,77.0,1.6,6.2,317.0,677.23,561.91
2018,2,28,8,45,731.5,79.0,1.55,6.9,369.0,743.09,607.68
2018,2,28,9,0,781.0,81.0,1.5,7.6,421.0,804.71,648.37
2018,2,28,9,15,711.5,105.5,1.55,8.05,439.0,797.87,640.27
2018,2,28,9,30,642.0,130.0,1.6,8.5,457.0,778.33,623.87
2018,2,28,9,45,484.5,188.0,1.6,9.0,445.5,701.68,563.6
2018,2,28,10,0,327.0,246.0,1.6,9.5,434.0,607.14,487.63
2018,2,28,10,15,360.5,252.5,1.7,9.85,470.0,646.79,517.74
2018,2,28,10,30,394.0,259.0,1.8,10.2,506.0,685.41,545.54
2018,2,28,10,45,390.5,271.0,1.9,10.5,524.0,693.15,549.73
2018,2,28,11,0,387.0,283.0,2.0,10.8,542.0,698.91,552.82
2018,2,28,11,15,459.0,266.0,2.1,11.0,580.5,758.97,597.53
2018,2,28,11,30,531.0,249.0,2.2,11.2,619.0,799.8,627.77
2018,2,28,11,45,482.0,269.5,2.25,11.35,608.5,763.88,599.69
2018,2,28,12,0,433.0,290.0,2.3,11.5,598.0,726.65,571.26
2018,2,28,12,15,559.5,243.5,2.35,11.5,642.0,775.81,610.53
2018,2,28,12,30,686.0,197.0,2.4,11.5,686.0,822.12,646.22
2018,2,28,12,45,817.0,141.5,2.5,11.55,718.5,843.38,662.07
2018,2,28,13,0,948.0,86.0,2.6,11.6,751.0,851.7,668.79
2018,2,28,13,15,928.0,91.5,2.6,11.5,731.0,804.64,635.67
2018,2,28,13,30,908.0,97.0,2.6,11.4,711.0,755.83,601.43
2018,2,28,13,45,839.5,117.0,2.65,11.3,669.5,691.29,552.82
2018,2,28,14,0,771.0,137.0,2.7,11.2,628.0,626.12,502.23
2018,2,28,14,15,734.0,139.5,2.65,11.05,589.5,564.68,453.62
2018,2,28,14,30,697.0,142.0,2.6,10.9,551.0,505.02,405.24
2018,2,28,14,45,720.0,125.0,2.6,10.7,524.5,457.22,365.09
2018,2,28,15,0,743.0,108.0,2.6,10.5,498.0,405.73,320.15
2018,2,28,15,15,608.0,129.0,2.6,10.5,431.0,330.53,257.05
2018,2,28,15,30,473.0,150.0,2.6,10.5,364.0,266.67,204.17
2018,2,28,15,45,445.0,137.5,2.5,9.85,322.0,216.15,160.44
2018,2,28,16,0,417.0,125.0,2.4,9.2,280.0,168.92,120.45
2018,2,28,16,15,451.5,102.0,2.15,8.65,248.0,122.91,81.77
2018,2,28,16,30,486.0,79.0,1.9,8.1,216.0,74.16,49.69
2018,2,28,16,45,403.0,69.0,1.65,7.55,167.5,51.51,41.53
2018,2,28,17,0,320.0,59.0,1.4,7.0,119.0,44.7,35.13
2018,2,28,17,15,225.5,45.5,1.3,6.7,81.5,34.96,25.78
2018,2,28,17,30,131.0,32.0,1.2,6.4,44.0,25.74,15.9
2018,2,28,17,45,74.0,17.5,1.1,6.1,23.5,15.92,0.0
2018,2,28,18,0,17.0,3.0,1.0,5.8,3.0,0.0,0.0
2018,2,28,18,15,8.5,1.5,1.0,5.7,1.5,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,0.95,5.55,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,0.9,5.45,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,0.95,5.25,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,1.05,4.9,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,1.15,4.85,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,1.25,4.9,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,1.35,4.95,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,1.6,5.05,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,1.75,5.15,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,1.95,5.3,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,2.2,5.45,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,2.25,5.45,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,2.3,5.45,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,2.45,5.55,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,2.6,5.65,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,2.7,5.7,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,2.9,5.9,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,3.3,6.1,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,3.5,6.2,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,3.7,6.3,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,3.8,6.45,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,3.9,6.6,0.0,0.0,0.0
2018,3,1,6,45,0.0,2.0,4.0,6.8,2.0,1.82,0.0
2018,3,1,7,0,0.0,4.0,4.1,7.0,4.0,3.5,0.0
2018,3,1,7,15,8.5,7.0,4.25,7.2,8.5,12.38,5.05
2018,3,1,7,30,17.0,10.0,4.4,7.4,13.0,21.42,13.44
2018,3,1,7,45,8.5,18.0,4.6,7.55,19.5,21.98,13.92
2018,3,1,8,0,0.0,26.0,4.8,7.7,26.0,22.88,14.49
2018,3,1,8,15,0.0,27.5,5.05,7.9,27.5,24.21,15.64
2018,3,1,8,30,0.0,29.0,5.3,8.1,29.0,25.54,16.75
2018,3,1,8,45,0.0,31.0,5.55,8.3,31.0,27.32,18.22
2018,3,1,9,0,0.0,33.0,5.8,8.5,33.0,29.09,19.68
2018,3,1,9,15,4.5,72.0,5.9,8.65,74.5,67.72,53.14
2018,3,1,9,30,9.0,111.0,6.0,8.8,116.0,108.66,88.12
2018,3,1,9,45,6.5,127.0,6.15,8.9,130.5,121.81,98.85
2018,3,1,10,0,4.0,143.0,6.3,9.0,145.0,134.86,109.45
2018,3,1,10,15,13.0,157.5,6.35,9.05,165.5,157.4,128.54
2018,3,1,10,30,22.0,172.0,6.4,9.1,186.0,191.37,157.05
2018,3,1,10,45,30.0,209.0,6.5,9.15,229.0,237.98,195.67
2018,3,1,11,0,38.0,246.0,6.6,9.2,272.0,284.56,233.85
2018,3,1,11,15,23.0,210.5,6.6,9.25,226.5,229.57,187.75
2018,3,1,11,30,8.0,175.0,6.6,9.3,181.0,167.17,135.33
2018,3,1,11,45,6.0,165.0,6.6,9.3,169.5,155.27,125.31
2018,3,1,12,0,4.0,155.0,6.6,9.3,158.0,143.6,115.47
2018,3,1,12,15,3.0,143.0,6.55,9.3,145.0,131.2,105.07
2018,3,1,12,30,2.0,131.0,6.5,9.3,132.0,119.01,94.86
2018,3,1,12,45,1.5,121.5,6.45,9.35,122.5,109.71,87.07
2018,3,1,13,0,1.0,112.0,6.4,9.4,113.0,100.53,79.39
2018,3,1,13,15,7.0,140.5,6.3,9.4,145.5,130.92,105.1
2018,3,1,13,30,13.0,169.0,6.2,9.4,178.0,160.79,130.24
2018,3,1,13,45,10.0,157.0,6.1,9.4,163.5,146.96,118.7
2018,3,1,14,0,7.0,145.0,6.0,9.4,149.0,133.51,107.53
2018,3,1,14,15,5.0,130.0,5.9,9.35,133.0,118.34,94.94
2018,3,1,14,30,3.0,115.0,5.8,9.3,117.0,103.52,82.6
2018,3,1,14,45,2.0,110.0,5.75,9.3,111.5,98.33,78.39
2018,3,1,15,0,1.0,105.0,5.7,9.3,106.0,93.27,74.29
2018,3,1,15,15,12.0,105.5,5.7,9.3,111.0,97.27,77.7
2018,3,1,15,30,23.0,106.0,5.7,9.3,116.0,99.95,79.78
2018,3,1,15,45,25.5,98.0,5.45,9.15,108.0,91.47,72.48
2018,3,1,16,0,28.0,90.0,5.2,9.0,100.0,82.68,64.9
2018,3,1,16,15,14.0,71.0,5.05,8.9,76.0,63.16,48.87
2018,3,1,16,30,0.0,52.0,4.9,8.8,52.0,45.9,34.53
2018,3,1,16,45,0.0,43.5,4.75,8.65,43.5,38.37,29.4
2018,3,1,17,0,0.0,35.0,4.6,8.5,35.0,30.85,22.37
2018,3,1,17,15,0.0,24.5,4.45,8.4,24.5,21.57,13.65
2018,3,1,17,30,0.0,14.0,4.3,8.3,14.0,12.31,4.69
2018,3,1,17,45,0.0,7.5,4.15,8.2,7.5,6.82,0.0
2018,3,1,18,0,0.0,1.0,4.0,8.1,1.0,0.91,0.0
2018,3,1,18,15,0.0,0.5,3.95,7.95,0.5,0.0,0.0
2018,3,1,18,30,0.0,0.0,3.9,7.8,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,3.8,7.65,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,3.6,7.3,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,3.5,7.1,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,3.35,6.9,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,3.0,6.45,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,2.6,5.95,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,2.3,5.55,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,2.15,5.25,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,2.15,5.1,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,2.3,5.05,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,2.5,4.95,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,2.45,4.85,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.3,4.75,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,2.1,4.55,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,1.95,4.3,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,1.85,4.2,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.7,4.25,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.05,3.8,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,0.95,3.6,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,0.9,3.45,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,0.9,3.35,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,1.05,3.6,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,3,2,6,45,0.0,4.0,1.4,4.25,4.0,3.64,0.0
2018,3,2,7,0,0.0,8.0,1.6,4.6,8.0,7.02,0.0
2018,3,2,7,15,0.0,14.5,1.8,4.8,14.5,12.74,5.32
2018,3,2,7,30,0.0,21.0,2.0,5.0,21.0,18.47,10.6
2018,3,2,7,45,0.0,27.5,2.15,5.2,27.5,24.2,15.82
2018,3,2,8,0,0.0,34.0,2.3,5.4,34.0,29.95,20.95
2018,3,2,8,15,21.5,55.5,2.5,5.65,63.5,68.96,56.13
2018,3,2,8,30,43.0,77.0,2.7,5.9,93.0,109.83,92.42
2018,3,2,8,45,90.5,134.5,2.9,6.1,173.0,231.99,198.09
2018,3,2,9,0,138.0,192.0,3.1,6.3,253.0,346.76,293.88
2018,3,2,9,15,128.0,211.5,3.25,6.5,272.5,361.61,304.22
2018,3,2,9,30,118.0,231.0,3.4,6.7,292.0,375.34,313.95
2018,3,2,9,45,206.5,224.0,3.6,6.95,340.5,447.69,374.76
2018,3,2,10,0,295.0,217.0,3.8,7.2,389.0,541.69,450.92
2018,3,2,10,15,468.5,198.0,3.9,7.3,488.5,706.5,581.94
2018,3,2,10,30,642.0,179.0,4.0,7.4,588.0,860.75,698.56
2018,3,2,10,45,506.5,234.5,4.1,7.55,565.0,782.89,635.73
2018,3,2,11,0,371.0,290.0,4.2,7.7,542.0,691.95,562.86
2018,3,2,11,15,456.5,269.5,4.3,7.75,587.0,761.36,617.87
2018,3,2,11,30,542.0,249.0,4.4,7.8,632.0,811.45,657.16
2018,3,2,11,45,556.5,246.5,4.45,7.9,644.0,809.93,655.54
2018,3,2,12,0,571.0,244.0,4.5,8.0,656.0,805.45,652.11
2018,3,2,12,15,513.0,265.5,4.55,8.0,636.0,758.37,614.97
2018,3,2,12,30,455.0,287.0,4.6,8.0,616.0,711.08,577.64
2018,3,2,12,45,304.0,281.5,4.65,8.0,500.5,548.36,449.36
2018,3,2,13,0,153.0,276.0,4.7,8.0,385.0,396.4,325.88
2018,3,2,13,15,81.0,219.5,4.7,7.95,277.0,276.67,227.77
2018,3,2,13,30,9.0,163.0,4.7,7.9,169.0,152.41,123.45
2018,3,2,13,45,6.5,137.0,4.7,7.85,141.5,126.46,101.95
2018,3,2,14,0,4.0,111.0,4.7,7.8,114.0,101.08,80.67
2018,3,2,14,15,5.5,135.0,4.7,7.7,138.5,123.09,99.47
2018,3,2,14,30,7.0,159.0,4.7,7.6,163.0,144.68,117.88
2018,3,2,14,45,6.5,149.0,4.65,7.45,152.5,134.79,109.78
2018,3,2,15,0,6.0,139.0,4.6,7.3,142.0,125.01,101.78
2018,3,2,15,15,9.0,134.0,4.6,7.3,138.5,120.86,98.43
2018,3,2,15,30,12.0,129.0,4.6,7.3,135.0,116.26,94.62
2018,3,2,15,45,31.0,133.5,4.35,6.85,146.0,121.86,99.01
2018,3,2,16,0,50.0,138.0,4.1,6.4,157.0,124.03,100.25
2018,3,2,16,15,128.0,122.5,3.75,6.1,162.0,111.69,86.73
2018,3,2,16,30,206.0,107.0,3.4,5.8,167.0,87.68,67.4
2018,3,2,16,45,194.5,89.0,3.05,5.5,137.0,67.65,56.65
2018,3,2,17,0,183.0,71.0,2.7,5.2,107.0,54.91,44.74
2018,3,2,17,15,127.0,53.0,2.6,5.05,74.5,41.6,32.02
2018,3,2,17,30,71.0,35.0,2.5,4.9,42.0,28.7,19.02
2018,3,2,17,45,35.5,19.0,2.4,4.75,22.5,15.85,0.0
2018,3,2,18,0,0.0,3.0,2.3,4.6,3.0,2.73,0.0
2018,3,2,18,15,0.0,1.5,2.4,4.6,1.5,0.0,0.0
2018,3,2,18,30,0.0,0.0,2.5,4.6,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,2.7,4.6,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,2.75,4.6,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,2.8,4.6,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,2.85,4.6,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,2.9,4.6,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,2.85,4.6,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,2.8,4.6,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.8,4.55,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.7,4.45,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.6,4.4,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.55,4.3,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.5,4.2,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.4,4.05,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,2.3,3.9,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,2.15,3.75,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,2.0,3.6,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,1.9,3.4,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,1.8,3.25,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.55,2.85,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.45,2.7,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.35,2.55,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.25,2.4,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.15,2.25,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.05,2.15,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.0,1.85,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,3,3,6,15,0.0,0.5,1.05,2.0,0.5,0.0,0.0
2018,3,3,6,30,0.0,1.0,1.1,2.4,1.0,0.0,0.0
2018,3,3,6,45,8.0,14.0,1.15,2.75,14.5,16.67,0.0
2018,3,3,7,0,16.0,27.0,1.2,3.1,28.0,40.7,26.01
2018,3,3,7,15,126.5,45.0,1.3,3.4,67.0,149.52,124.76
2018,3,3,7,30,237.0,63.0,1.4,3.7,106.0,261.36,224.27
2018,3,3,7,45,451.5,63.5,1.45,4.0,177.0,423.28,364.36
2018,3,3,8,0,666.0,64.0,1.5,4.3,248.0,601.45,509.08
2018,3,3,8,15,548.5,89.0,1.5,4.5,260.0,567.42,479.81
2018,3,3,8,30,431.0,114.0,1.5,4.7,272.0,516.16,436.96
2018,3,3,8,45,428.5,128.5,1.5,4.9,303.5,545.0,458.7
2018,3,3,9,0,426.0,143.0,1.5,5.1,335.0,571.86,477.63
2018,3,3,9,15,356.0,165.0,1.5,5.4,336.0,544.79,452.7
2018,3,3,9,30,286.0,187.0,1.5,5.7,337.0,493.25,409.47
2018,3,3,9,45,221.5,203.5,1.55,5.95,324.5,454.99,376.74
2018,3,3,10,0,157.0,220.0,1.6,6.2,312.0,394.95,326.64
2018,3,3,10,15,145.0,235.5,1.7,6.45,324.0,400.32,329.99
2018,3,3,10,30,133.0,251.0,1.8,6.7,336.0,404.67,332.14
2018,3,3,10,45,108.5,247.5,1.9,6.9,318.5,374.07,306.6
2018,3,3,11,0,84.0,244.0,2.0,7.1,301.0,326.38,267.62
2018,3,3,11,15,222.0,273.5,2.1,7.15,430.0,523.5,426.35
2018,3,3,11,30,360.0,303.0,2.2,7.2,559.0,681.52,547.2
2018,3,3,11,45,365.5,305.0,2.3,7.25,567.5,679.08,544.13
2018,3,3,12,0,371.0,307.0,2.4,7.3,576.0,674.81,541.11
2018,3,3,12,15,376.0,311.0,2.5,7.25,584.0,670.32,538.09
2018,3,3,12,30,381.0,315.0,2.6,7.2,592.0,663.87,533.59
2018,3,3,12,45,338.5,306.0,2.65,7.2,550.5,602.43,486.56
2018,3,3,13,0,296.0,297.0,2.7,7.2,509.0,542.77,440.56
2018,3,3,13,15,254.5,293.5,2.75,7.1,473.0,491.65,400.57
2018,3,3,13,30,213.0,290.0,2.8,7.0,437.0,434.16,355.1
2018,3,3,13,45,227.5,284.5,2.85,6.95,436.5,425.38,348.63
2018,3,3,14,0,242.0,279.0,2.9,6.9,436.0,421.16,345.23
2018,3,3,14,15,259.5,254.0,2.95,6.7,415.5,390.88,321.23
2018,3,3,14,30,277.0,229.0,3.0,6.5,395.0,358.85,295.25
2018,3,3,14,45,303.0,199.5,3.0,6.3,371.0,324.94,266.83
2018,3,3,15,0,329.0,170.0,3.0,6.1,347.0,288.32,235.08
2018,3,3,15,15,282.5,173.5,3.0,6.1,317.0,252.13,203.59
2018,3,3,15,30,236.0,177.0,3.0,6.1,287.0,220.54,176.35
2018,3,3,15,45,194.5,127.5,2.9,5.6,211.5,152.19,118.72
2018,3,3,16,0,153.0,78.0,2.8,5.1,136.0,90.21,66.55
2018,3,3,16,15,378.5,73.5,2.55,4.75,191.0,93.76,60.74
2018,3,3,16,30,604.0,69.0,2.3,4.4,246.0,69.36,43.61
2018,3,3,16,45,508.5,64.5,2.05,4.05,194.0,48.93,39.76
2018,3,3,17,0,413.0,60.0,1.8,3.7,142.0,47.18,37.97
2018,3,3,17,15,310.0,47.5,1.7,3.45,98.5,36.56,27.73
2018,3,3,17,30,207.0,35.0,1.6,3.2,55.0,27.32,18.19
2018,3,3,17,45,113.0,20.0,1.45,2.95,30.0,15.82,0.0
2018,3,3,18,0,19.0,5.0,1.3,2.7,5.0,4.55,0.0
2018,3,3,18,15,9.5,2.5,1.3,2.5,2.5,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.25,2.15,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.15,1.85,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.1,1.55,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.1,1.35,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.25,0.6,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.3,0.25,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.3,0.15,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.3,0.05,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.25,-0.05,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.15,-0.1,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.1,-0.1,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.1,-0.05,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.0,0.1,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.0,0.2,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.0,0.25,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.0,0.3,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,0.95,0.4,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,0.9,0.6,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.9,0.7,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.85,0.75,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.8,0.8,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.75,0.85,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.7,0.9,0.0,0.0,0.0
2018,3,4,6,15,24.5,3.0,0.7,1.2,2.5,0.0,0.0
2018,3,4,6,30,49.0,6.0,0.7,1.5,5.0,0.0,0.0
2018,3,4,6,45,213.0,18.0,0.7,1.8,33.5,121.61,0.0
2018,3,4,7,0,377.0,30.0,0.7,2.1,62.0,274.96,210.86
2018,3,4,7,15,499.0,37.0,0.75,2.6,110.5,377.32,315.06
2018,3,4,7,30,621.0,44.0,0.8,3.1,159.0,482.89,407.25
2018,3,4,7,45,692.5,47.5,0.9,3.55,212.5,566.36,476.54
2018,3,4,8,0,764.0,51.0,1.0,4.0,266.0,653.38,544.15
