Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,4,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,0.9,6.15,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,4,14,5,15,9.0,1.5,0.85,6.5,1.5,0.0,0.0
2018,4,14,5,30,18.0,3.0,0.8,6.9,3.0,0.0,0.0
2018,4,14,5,45,150.0,16.5,0.75,7.3,28.0,67.37,0.0
2018,4,14,6,0,282.0,30.0,0.7,7.7,53.0,170.92,121.22
2018,4,14,6,15,400.0,39.5,0.9,8.45,98.5,256.54,206.78
2018,4,14,6,30,518.0,49.0,1.1,9.2,144.0,352.64,291.07
2018,4,14,6,45,588.5,55.5,1.25,9.9,197.0,429.78,357.31
2018,4,14,7,0,659.0,62.0,1.4,10.6,250.0,512.89,425.46
2018,4,14,7,15,705.0,67.0,1.5,11.35,305.0,579.39,477.51
2018,4,14,7,30,751.0,72.0,1.6,12.1,360.0,652.08,530.67
2018,4,14,7,45,783.0,76.0,1.7,12.8,414.5,714.52,573.94
2018,4,14,8,0,815.0,80.0,1.8,13.5,469.0,776.99,616.05
2018,4,14,8,15,837.5,83.0,1.85,14.1,520.5,829.8,649.96
2018,4,14,8,30,860.0,86.0,1.9,14.7,572.0,881.11,682.19
2018,4,14,8,45,877.0,88.5,1.95,15.3,619.5,916.16,702.68
2018,4,14,9,0,894.0,91.0,2.0,15.9,667.0,957.17,727.16
2018,4,14,9,15,907.5,92.5,2.05,16.35,709.5,990.92,746.84
2018,4,14,9,30,921.0,94.0,2.1,16.8,752.0,1021.54,764.41
2018,4,14,9,45,931.0,95.5,2.1,17.25,788.5,1045.3,776.81
2018,4,14,10,0,941.0,97.0,2.1,17.7,825.0,1065.4,786.91
2018,4,14,10,15,948.0,98.0,2.05,18.05,854.5,1078.06,791.91
2018,4,14,10,30,955.0,99.0,2.0,18.4,884.0,1086.73,794.52
2018,4,14,10,45,960.0,99.0,2.0,18.75,905.5,1088.2,793.43
2018,4,14,11,0,965.0,99.0,2.0,19.1,927.0,1085.57,789.99
2018,4,14,11,15,968.0,100.0,1.95,19.35,941.5,1077.88,783.12
2018,4,14,11,30,971.0,101.0,1.9,19.6,956.0,1066.09,773.87
2018,4,14,11,45,972.5,100.5,1.8,19.85,961.5,1047.23,759.61
2018,4,14,12,0,974.0,100.0,1.7,20.1,967.0,1024.46,743.07
2018,4,14,12,15,972.5,100.5,1.65,20.25,964.0,996.14,724.15
2018,4,14,12,30,971.0,101.0,1.6,20.4,961.0,964.24,703.05
2018,4,14,12,45,968.0,101.0,1.55,20.5,950.0,927.17,678.75
2018,4,14,13,0,965.0,101.0,1.5,20.6,939.0,886.95,652.38
2018,4,14,13,15,961.0,100.0,1.5,20.6,920.0,842.05,623.64
2018,4,14,13,30,957.0,99.0,1.5,20.6,901.0,794.48,592.82
2018,4,14,13,45,951.0,98.0,1.5,20.6,874.5,743.1,557.91
2018,4,14,14,0,945.0,97.0,1.5,20.6,848.0,689.66,519.41
2018,4,14,14,15,937.0,95.0,1.55,20.5,814.0,632.36,477.49
2018,4,14,14,30,929.0,93.0,1.6,20.4,780.0,573.72,433.0
2018,4,14,14,45,918.0,90.5,1.7,20.25,739.5,512.17,384.91
2018,4,14,15,0,907.0,88.0,1.8,20.1,699.0,450.15,334.43
2018,4,14,15,15,892.0,86.0,1.8,20.1,653.5,386.97,280.85
2018,4,14,15,30,877.0,84.0,1.8,20.1,608.0,324.33,226.45
2018,4,14,15,45,857.5,81.0,1.9,19.55,558.0,260.67,171.71
2018,4,14,16,0,838.0,78.0,2.0,19.0,508.0,192.96,115.5
2018,4,14,16,15,811.0,74.5,1.95,18.4,455.0,131.37,70.54
2018,4,14,16,30,784.0,71.0,1.9,17.8,402.0,73.03,42.08
2018,4,14,16,45,745.5,67.0,1.85,17.2,347.5,51.75,40.07
2018,4,14,17,0,707.0,63.0,1.8,16.6,293.0,49.92,38.69
2018,4,14,17,15,640.0,58.5,1.7,15.55,238.0,43.44,33.14
2018,4,14,17,30,573.0,54.0,1.6,14.5,183.0,41.3,31.28
2018,4,14,17,45,429.0,47.5,1.5,13.45,129.5,37.3,27.52
2018,4,14,18,0,285.0,41.0,1.4,12.4,76.0,31.84,22.13
2018,4,14,18,15,176.0,26.0,1.4,11.95,44.5,20.45,9.02
2018,4,14,18,30,67.0,11.0,1.4,11.5,13.0,10.01,0.0
2018,4,14,18,45,33.5,5.5,1.4,11.0,6.5,0.0,0.0
2018,4,14,19,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,0.95,8.15,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,1.05,7.05,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,0.95,6.6,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,4,15,5,15,8.5,2.0,0.8,6.7,2.0,0.0,0.0
2018,4,15,5,30,17.0,4.0,0.8,6.9,4.0,0.0,0.0
2018,4,15,5,45,97.0,17.5,0.8,7.15,25.0,49.91,0.0
2018,4,15,6,0,177.0,31.0,0.8,7.4,46.0,131.73,95.83
2018,4,15,6,15,265.0,45.5,1.0,7.75,86.0,199.11,161.67
2018,4,15,6,30,353.0,60.0,1.2,8.1,126.0,276.5,230.69
2018,4,15,6,45,433.5,70.5,1.4,8.5,178.0,353.84,298.02
2018,4,15,7,0,514.0,81.0,1.6,8.9,230.0,444.24,373.6
2018,4,15,7,15,567.5,88.5,1.7,9.5,283.5,515.84,430.88
2018,4,15,7,30,621.0,96.0,1.8,10.1,337.0,590.7,488.65
2018,4,15,7,45,686.5,96.5,1.9,10.7,398.0,669.26,546.37
2018,4,15,8,0,752.0,97.0,2.0,11.3,459.0,750.7,603.75
2018,4,15,8,15,736.0,112.5,2.05,12.0,498.0,783.68,623.72
2018,4,15,8,30,720.0,128.0,2.1,12.7,537.0,812.45,640.84
2018,4,15,8,45,623.5,173.0,2.1,13.4,548.0,796.2,625.36
2018,4,15,9,0,527.0,218.0,2.1,14.1,559.0,764.74,597.88
2018,4,15,9,15,545.5,228.5,2.25,14.6,601.5,804.92,625.47
2018,4,15,9,30,564.0,239.0,2.4,15.1,644.0,843.35,650.87
2018,4,15,9,45,741.0,174.0,2.5,15.65,733.5,962.01,732.09
2018,4,15,10,0,918.0,109.0,2.6,16.2,823.0,1055.66,791.79
2018,4,15,10,15,925.5,111.0,2.8,16.45,853.0,1069.55,800.17
2018,4,15,10,30,933.0,113.0,3.0,16.7,883.0,1079.51,806.87
2018,4,15,10,45,938.5,113.5,3.2,17.0,905.0,1081.83,808.44
2018,4,15,11,0,944.0,114.0,3.4,17.3,927.0,1080.1,807.46
2018,4,15,11,15,948.0,114.5,3.5,17.4,941.5,1072.82,802.63
2018,4,15,11,30,952.0,115.0,3.6,17.5,956.0,1061.5,795.27
2018,4,15,11,45,954.0,114.5,3.7,17.6,962.0,1043.24,783.36
2018,4,15,12,0,956.0,114.0,3.8,17.7,968.0,1021.13,768.94
2018,4,15,12,15,957.0,113.0,3.95,17.6,966.0,993.84,751.91
2018,4,15,12,30,958.0,112.0,4.1,17.5,964.0,962.96,732.31
2018,4,15,12,45,957.5,111.0,4.25,17.45,954.0,927.32,709.09
2018,4,15,13,0,957.0,110.0,4.4,17.4,944.0,888.42,683.59
2018,4,15,13,15,953.5,108.5,4.5,17.15,925.0,843.65,653.96
2018,4,15,13,30,950.0,107.0,4.6,16.9,906.0,796.22,621.96
2018,4,15,13,45,944.5,105.5,4.75,16.65,879.5,744.96,585.47
2018,4,15,14,0,939.0,104.0,4.9,16.4,853.0,691.64,545.26
2018,4,15,14,15,929.5,102.5,4.95,16.0,818.5,634.17,500.46
2018,4,15,14,30,920.0,101.0,5.0,15.6,784.0,575.53,453.23
2018,4,15,14,45,907.5,99.0,5.05,15.25,743.0,514.15,402.15
2018,4,15,15,0,895.0,97.0,5.1,14.9,702.0,452.49,349.11
2018,4,15,15,15,879.0,95.0,5.1,14.9,656.5,389.59,293.09
2018,4,15,15,30,863.0,93.0,5.1,14.9,611.0,322.89,233.12
2018,4,15,15,45,839.0,90.5,5.05,13.95,559.5,258.86,176.26
2018,4,15,16,0,815.0,88.0,5.0,13.0,508.0,197.18,123.41
2018,4,15,16,15,780.0,85.0,4.9,12.45,453.0,136.68,78.19
2018,4,15,16,30,745.0,82.0,4.8,11.9,398.0,80.5,50.2
2018,4,15,16,45,699.0,78.0,4.7,11.4,343.0,54.87,43.82
2018,4,15,17,0,653.0,74.0,4.6,10.9,288.0,53.62,42.92
2018,4,15,17,15,499.5,74.5,4.4,10.4,221.0,55.64,44.87
2018,4,15,17,30,346.0,75.0,4.2,9.9,154.0,55.93,45.08
2018,4,15,17,45,243.0,59.5,4.0,9.4,108.0,45.05,34.95
2018,4,15,18,0,140.0,44.0,3.8,8.9,62.0,34.95,25.24
2018,4,15,18,15,81.0,27.0,3.75,8.6,36.5,21.8,10.75
2018,4,15,18,30,22.0,10.0,3.7,8.3,11.0,9.1,0.0
2018,4,15,18,45,11.0,5.0,3.6,8.05,5.5,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.45,7.65,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.35,7.3,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.1,6.9,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.4,6.15,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.05,5.85,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,1.75,5.45,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.25,4.65,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.15,4.35,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.1,3.75,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.0,3.55,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.0,3.85,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,4,16,5,15,10.0,2.5,1.1,4.25,2.5,0.0,0.0
2018,4,16,5,30,20.0,5.0,1.2,4.6,5.0,0.0,0.0
2018,4,16,5,45,128.5,20.5,1.35,5.0,31.0,63.85,0.0
2018,4,16,6,0,237.0,36.0,1.5,5.4,57.0,163.55,123.23
2018,4,16,6,15,347.0,47.5,1.65,5.6,102.0,240.28,197.72
2018,4,16,6,30,457.0,59.0,1.8,5.8,147.0,332.35,280.12
2018,4,16,6,45,525.0,68.0,2.0,6.0,199.0,408.44,347.27
2018,4,16,7,0,593.0,77.0,2.2,6.2,251.0,490.18,416.71
2018,4,16,7,15,531.0,95.5,2.35,6.35,274.5,499.12,423.91
2018,4,16,7,30,469.0,114.0,2.5,6.5,298.0,494.69,419.61
2018,4,16,7,45,280.0,99.5,2.65,6.65,213.5,350.48,299.2
2018,4,16,8,0,91.0,85.0,2.8,6.8,129.0,163.7,138.42
2018,4,16,8,15,45.5,70.5,2.95,6.95,92.5,112.31,93.08
2018,4,16,8,30,0.0,56.0,3.1,7.1,56.0,49.52,37.14
2018,4,16,8,45,1.0,72.0,3.25,7.3,72.5,64.67,50.03
2018,4,16,9,0,2.0,88.0,3.4,7.5,89.0,79.91,62.83
2018,4,16,9,15,3.0,104.5,3.55,7.65,106.5,95.99,76.24
2018,4,16,9,30,4.0,121.0,3.7,7.8,124.0,112.33,89.77
2018,4,16,9,45,2.0,101.0,3.85,7.9,102.5,91.91,72.34
2018,4,16,10,0,0.0,81.0,4.0,8.0,81.0,71.93,55.32
2018,4,16,10,15,20.5,137.0,4.1,8.05,154.0,150.93,122.17
2018,4,16,10,30,41.0,193.0,4.2,8.1,227.0,226.85,185.12
2018,4,16,10,45,130.0,297.0,4.3,8.1,408.5,437.52,356.51
2018,4,16,11,0,219.0,401.0,4.4,8.1,590.0,632.87,508.1
2018,4,16,11,15,144.0,355.5,4.45,8.15,480.5,504.73,406.78
2018,4,16,11,30,69.0,310.0,4.5,8.2,371.0,365.25,295.4
2018,4,16,11,45,201.0,345.0,4.55,8.25,524.5,550.19,444.54
2018,4,16,12,0,333.0,380.0,4.6,8.3,678.0,699.93,560.67
2018,4,16,12,15,218.0,342.5,4.6,8.3,537.5,543.7,438.32
2018,4,16,12,30,103.0,305.0,4.6,8.3,397.0,385.14,311.83
2018,4,16,12,45,113.5,355.5,4.65,8.35,455.5,435.04,351.48
2018,4,16,13,0,124.0,406.0,4.7,8.4,514.0,481.93,387.79
2018,4,16,13,15,214.5,395.5,4.7,8.3,578.0,531.71,428.79
2018,4,16,13,30,305.0,385.0,4.7,8.2,642.0,577.68,465.92
2018,4,16,13,45,386.0,340.0,4.75,8.15,655.0,572.42,463.27
2018,4,16,14,0,467.0,295.0,4.8,8.1,668.0,562.34,456.26
2018,4,16,14,15,426.5,300.5,4.8,7.95,630.5,512.97,416.14
2018,4,16,14,30,386.0,306.0,4.8,7.8,593.0,466.28,377.85
2018,4,16,14,45,348.5,289.0,4.8,7.7,538.0,407.64,329.76
2018,4,16,15,0,311.0,272.0,4.8,7.6,483.0,353.08,284.49
2018,4,16,15,15,331.5,260.0,4.8,7.6,471.5,326.81,260.66
2018,4,16,15,30,352.0,248.0,4.8,7.6,460.0,297.72,233.76
2018,4,16,15,45,378.5,218.5,4.75,7.2,429.5,254.47,194.89
2018,4,16,16,0,405.0,189.0,4.7,6.8,399.0,204.1,150.49
2018,4,16,16,15,433.0,163.0,4.6,6.55,366.5,156.89,111.61
2018,4,16,16,30,461.0,137.0,4.5,6.3,334.0,106.68,78.98
2018,4,16,16,45,450.5,119.0,4.4,6.05,290.0,83.22,70.57
2018,4,16,17,0,440.0,101.0,4.3,5.8,246.0,72.32,60.9
2018,4,16,17,15,398.0,86.5,3.95,5.45,200.0,63.21,52.69
2018,4,16,17,30,356.0,72.0,3.6,5.1,154.0,53.66,43.88
2018,4,16,17,45,353.5,56.0,3.3,4.75,119.5,42.68,33.49
2018,4,16,18,0,351.0,40.0,3.0,4.4,85.0,32.41,23.52
2018,4,16,18,15,212.5,26.5,2.8,4.25,50.0,20.84,10.75
2018,4,16,18,30,74.0,13.0,2.6,4.1,15.0,11.82,0.0
2018,4,16,18,45,37.0,6.5,2.4,3.9,7.5,0.0,0.0
2018,4,16,19,0,0.0,0.0,2.2,3.7,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,2.1,3.65,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,2.0,3.6,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.95,3.55,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.85,3.4,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.8,3.3,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.7,3.25,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.6,3.15,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.55,3.05,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.45,2.95,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.35,2.85,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.3,2.75,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.35,2.7,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.45,2.7,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.45,2.65,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.35,2.45,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,4,17,5,15,19.0,3.0,1.4,2.8,3.0,0.0,0.0
2018,4,17,5,30,38.0,6.0,1.5,3.2,6.0,5.46,0.0
2018,4,17,5,45,176.0,20.0,1.6,3.55,35.0,95.31,0.0
2018,4,17,6,0,314.0,34.0,1.7,3.9,64.0,191.04,147.16
2018,4,17,6,15,426.0,43.5,1.7,4.35,111.5,274.3,227.08
2018,4,17,6,30,538.0,53.0,1.7,4.8,159.0,369.24,311.73
2018,4,17,6,45,606.5,59.5,1.7,5.2,213.0,446.56,379.04
2018,4,17,7,0,675.0,66.0,1.7,5.6,267.0,529.5,447.86
2018,4,17,7,15,720.5,71.5,1.7,6.1,323.5,596.89,501.18
2018,4,17,7,30,766.0,77.0,1.7,6.6,380.0,670.51,555.57
2018,4,17,7,45,798.0,80.5,1.7,7.15,435.0,732.94,598.9
2018,4,17,8,0,830.0,84.0,1.7,7.7,490.0,795.3,640.86
2018,4,17,8,15,853.0,86.5,1.75,8.25,542.0,848.31,675.44
2018,4,17,8,30,876.0,89.0,1.8,8.8,594.0,899.78,708.33
2018,4,17,8,45,893.0,91.5,1.8,9.3,642.0,935.04,728.88
2018,4,17,9,0,910.0,94.0,1.8,9.8,690.0,976.24,753.42
2018,4,17,9,15,923.5,95.5,1.8,10.25,733.0,1010.1,772.73
2018,4,17,9,30,937.0,97.0,1.8,10.7,776.0,1040.76,789.82
2018,4,17,9,45,947.5,97.5,1.8,11.15,812.5,1063.86,801.84
2018,4,17,10,0,958.0,98.0,1.8,11.6,849.0,1083.25,811.55
2018,4,17,10,15,963.5,99.5,1.8,11.9,878.0,1094.83,816.73
2018,4,17,10,30,969.0,101.0,1.8,12.2,907.0,1102.34,819.5
2018,4,17,10,45,972.5,103.0,1.8,12.55,929.0,1104.22,818.68
2018,4,17,11,0,976.0,105.0,1.8,12.9,951.0,1101.9,815.41
2018,4,17,11,15,977.5,105.5,1.8,13.1,964.0,1091.82,807.8
2018,4,17,11,30,979.0,106.0,1.8,13.3,977.0,1077.66,797.81
2018,4,17,11,45,978.5,107.5,1.8,13.55,982.5,1058.58,784.66
2018,4,17,12,0,978.0,109.0,1.8,13.8,988.0,1035.6,769.14
2018,4,17,12,15,967.0,114.0,1.85,13.9,981.0,1002.71,748.33
2018,4,17,12,30,956.0,119.0,1.9,14.0,974.0,966.67,725.39
2018,4,17,12,45,906.5,141.5,1.95,14.15,944.5,911.32,689.13
2018,4,17,13,0,857.0,164.0,2.0,14.3,915.0,862.75,657.14
2018,4,17,13,15,616.0,268.0,2.05,14.3,802.0,736.55,565.84
2018,4,17,13,30,375.0,372.0,2.1,14.3,689.0,616.2,475.44
2018,4,17,13,45,576.0,275.5,2.15,14.35,745.5,647.89,502.77
2018,4,17,14,0,777.0,179.0,2.2,14.4,802.0,656.65,510.72
2018,4,17,14,15,853.0,141.5,2.2,14.3,800.0,623.52,485.05
2018,4,17,14,30,929.0,104.0,2.2,14.2,798.0,581.81,451.64
2018,4,17,14,45,915.5,103.0,2.25,14.1,757.0,520.36,401.57
2018,4,17,15,0,902.0,102.0,2.3,14.0,716.0,458.69,349.63
2018,4,17,15,15,886.0,100.0,2.3,14.0,670.0,395.39,294.59
2018,4,17,15,30,870.0,98.0,2.3,14.0,624.0,328.37,235.47
2018,4,17,15,45,845.5,95.5,2.45,13.5,572.0,263.86,178.92
2018,4,17,16,0,821.0,93.0,2.6,13.0,520.0,201.76,126.25
2018,4,17,16,15,787.0,90.0,2.65,12.55,465.0,141.07,81.3
2018,4,17,16,30,753.0,87.0,2.7,12.1,410.0,78.84,48.5
2018,4,17,16,45,710.0,82.5,2.75,11.65,355.0,58.07,46.63
2018,4,17,17,0,667.0,78.0,2.8,11.2,300.0,56.6,45.54
2018,4,17,17,15,606.0,71.0,2.55,10.35,245.5,53.0,42.51
2018,4,17,17,30,545.0,64.0,2.3,9.5,191.0,49.32,39.22
2018,4,17,17,45,450.5,54.5,2.1,8.7,141.5,43.22,33.49
2018,4,17,18,0,356.0,45.0,1.9,7.9,92.0,37.0,27.3
2018,4,17,18,15,222.5,30.0,1.8,7.4,55.0,23.61,13.16
2018,4,17,18,30,89.0,15.0,1.7,6.9,18.0,13.64,0.0
2018,4,17,18,45,44.5,7.5,1.55,6.4,9.0,0.0,0.0
2018,4,17,19,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.4,5.65,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.25,4.25,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,0.95,4.15,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,0.9,4.05,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,0.8,3.95,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,0.75,3.9,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,0.7,3.85,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,0.65,3.85,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,0.6,3.9,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,0.6,3.95,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2018,4,18,5,15,0.0,1.0,0.55,4.25,1.0,0.0,0.0
2018,4,18,5,30,0.0,2.0,0.5,4.5,2.0,1.82,0.0
2018,4,18,5,45,0.0,9.5,0.45,4.8,9.5,8.35,0.0
2018,4,18,6,0,0.0,17.0,0.4,5.1,17.0,14.95,6.84
2018,4,18,6,15,0.0,26.5,0.4,5.5,26.5,23.34,14.74
2018,4,18,6,30,0.0,36.0,0.4,5.9,36.0,31.73,22.4
2018,4,18,6,45,0.0,54.0,0.45,6.3,54.0,47.77,36.62
2018,4,18,7,0,0.0,72.0,0.5,6.7,72.0,64.95,51.58
2018,4,18,7,15,25.0,113.5,0.6,7.15,123.5,132.2,109.88
2018,4,18,7,30,50.0,155.0,0.7,7.6,175.0,197.76,164.88
2018,4,18,7,45,49.5,173.5,0.75,8.1,195.5,217.68,180.17
2018,4,18,8,0,49.0,192.0,0.8,8.6,216.0,237.43,195.28
2018,4,18,8,15,42.0,197.0,0.85,8.85,219.0,235.88,192.96
2018,4,18,8,30,35.0,202.0,0.9,9.1,222.0,234.21,190.66
2018,4,18,8,45,58.5,245.0,0.9,9.4,282.0,302.7,245.21
2018,4,18,9,0,82.0,288.0,0.9,9.7,342.0,372.29,298.62
2018,4,18,9,15,105.0,319.0,0.85,10.0,392.5,428.28,340.08
2018,4,18,9,30,128.0,350.0,0.8,10.3,443.0,502.27,393.65
2018,4,18,9,45,111.5,355.5,0.8,10.6,439.5,472.55,369.41
2018,4,18,10,0,95.0,361.0,0.8,10.9,436.0,459.94,358.72
2018,4,18,10,15,213.0,361.0,0.9,11.25,536.5,594.75,460.59
2018,4,18,10,30,331.0,361.0,1.0,11.6,637.0,728.99,556.47
2018,4,18,10,45,536.5,296.0,1.15,11.95,756.5,880.21,664.12
2018,4,18,11,0,742.0,231.0,1.3,12.3,876.0,1017.31,756.95
2018,4,18,11,15,749.0,228.5,1.55,12.55,888.5,1010.04,753.28
2018,4,18,11,30,756.0,226.0,1.8,12.8,901.0,999.22,748.92
2018,4,18,11,45,616.0,301.5,2.0,13.05,853.5,918.81,694.16
2018,4,18,12,0,476.0,377.0,2.2,13.3,806.0,840.26,638.1
2018,4,18,12,15,405.5,402.0,2.4,13.35,766.5,771.89,590.66
2018,4,18,12,30,335.0,427.0,2.6,13.4,727.0,715.32,550.06
2018,4,18,12,45,255.5,431.5,2.75,13.45,659.0,634.11,490.55
2018,4,18,13,0,176.0,436.0,2.9,13.5,591.0,550.73,428.33
2018,4,18,13,15,131.5,414.0,3.0,13.45,528.5,483.6,378.12
2018,4,18,13,30,87.0,392.0,3.1,13.4,466.0,415.95,326.6
2018,4,18,13,45,162.5,389.0,3.25,13.35,521.5,459.57,361.97
2018,4,18,14,0,238.0,386.0,3.4,13.3,577.0,490.8,386.7
2018,4,18,14,15,212.5,369.5,3.45,13.15,535.0,444.24,350.68
2018,4,18,14,30,187.0,353.0,3.5,13.0,493.0,400.25,316.6
2018,4,18,14,45,163.5,338.5,3.55,12.85,456.5,361.51,286.25
2018,4,18,15,0,140.0,324.0,3.6,12.7,420.0,325.33,257.71
2018,4,18,15,15,134.0,299.5,3.6,12.7,386.5,290.52,229.71
2018,4,18,15,30,128.0,275.0,3.6,12.7,353.0,256.8,202.32
2018,4,18,15,45,96.0,246.5,3.7,12.05,302.0,219.86,173.71
2018,4,18,16,0,64.0,218.0,3.8,11.4,251.0,183.92,146.19
2018,4,18,16,15,180.0,182.5,3.75,10.95,263.0,156.98,120.1
2018,4,18,16,30,296.0,147.0,3.7,10.5,275.0,114.46,87.14
2018,4,18,16,45,372.5,123.5,3.65,10.05,263.0,85.59,71.57
2018,4,18,17,0,449.0,100.0,3.6,9.6,251.0,71.5,59.25
2018,4,18,17,15,416.5,85.5,3.3,8.85,206.0,62.43,51.3
2018,4,18,17,30,384.0,71.0,3.0,8.1,161.0,52.91,42.71
2018,4,18,17,45,313.0,58.0,2.65,7.35,119.0,43.96,34.36
2018,4,18,18,0,242.0,45.0,2.3,6.6,77.0,34.69,25.44
2018,4,18,18,15,153.0,30.0,2.15,6.05,47.0,23.47,13.49
2018,4,18,18,30,64.0,15.0,2.0,5.5,17.0,13.64,0.0
2018,4,18,18,45,32.0,7.5,1.8,4.95,8.5,0.0,0.0
2018,4,18,19,0,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.55,4.2,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.5,3.75,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.45,3.35,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.4,3.05,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.4,2.45,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.4,2.35,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.4,2.25,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.45,2.3,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.7,2.6,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.8,2.65,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.9,2.7,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,2.05,2.75,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.2,2.8,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.1,2.7,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.0,2.6,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.7,2.4,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.8,2.45,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.0,2.5,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2018,4,19,5,15,43.5,4.5,2.15,2.7,5.0,0.0,0.0
2018,4,19,5,30,87.0,9.0,2.2,2.9,10.0,34.22,0.0
2018,4,19,5,45,249.5,21.0,2.2,3.05,42.5,125.42,24.57
2018,4,19,6,0,412.0,33.0,2.2,3.2,75.0,232.0,183.2
2018,4,19,6,15,513.5,40.0,2.3,3.65,124.0,312.65,260.75
2018,4,19,6,30,615.0,47.0,2.4,4.1,173.0,399.84,339.86
2018,4,19,6,45,674.5,52.5,2.45,4.5,227.5,475.15,406.18
2018,4,19,7,0,734.0,58.0,2.5,4.9,282.0,554.84,473.08
2018,4,19,7,15,771.5,62.0,2.65,5.6,337.0,621.6,526.46
2018,4,19,7,30,809.0,66.0,2.8,6.3,392.0,689.61,577.0
2018,4,19,7,45,835.5,69.5,2.95,7.0,446.5,749.31,619.63
2018,4,19,8,0,862.0,73.0,3.1,7.7,501.0,801.21,655.39
2018,4,19,8,15,880.5,76.0,3.3,8.35,552.0,851.54,689.75
2018,4,19,8,30,899.0,79.0,3.5,9.0,603.0,900.04,722.24
2018,4,19,8,45,891.5,88.5,3.65,9.7,643.0,930.36,740.74
2018,4,19,9,0,884.0,98.0,3.8,10.4,683.0,956.54,756.32
2018,4,19,9,15,831.5,125.0,3.95,10.75,702.5,965.36,760.53
2018,4,19,9,30,779.0,152.0,4.1,11.1,722.0,957.5,753.16
2018,4,19,9,45,806.0,148.5,4.2,11.5,762.5,990.39,774.54
2018,4,19,10,0,833.0,145.0,4.3,11.9,803.0,1020.29,793.77
2018,4,19,10,15,708.5,207.0,4.4,12.15,780.5,971.9,758.58
2018,4,19,10,30,584.0,269.0,4.5,12.4,758.0,907.7,710.45
2018,4,19,10,45,459.0,318.0,4.55,12.6,708.5,824.02,646.1
2018,4,19,11,0,334.0,367.0,4.6,12.8,659.0,727.07,571.32
2018,4,19,11,15,322.5,355.5,4.65,12.95,640.5,695.81,548.23
2018,4,19,11,30,311.0,344.0,4.7,13.1,622.0,663.57,523.97
2018,4,19,11,45,224.0,342.0,4.7,13.25,543.0,567.59,449.23
2018,4,19,12,0,137.0,340.0,4.7,13.4,464.0,462.81,366.87
2018,4,19,12,15,78.5,325.0,4.75,13.45,396.0,376.78,298.86
2018,4,19,12,30,20.0,310.0,4.8,13.5,328.0,297.86,235.25
2018,4,19,12,45,18.5,293.0,4.85,13.55,309.5,279.29,220.82
2018,4,19,13,0,17.0,276.0,4.9,13.6,291.0,261.01,206.44
2018,4,19,13,15,19.0,279.0,4.95,13.6,295.5,263.62,208.73
2018,4,19,13,30,21.0,282.0,5.0,13.6,300.0,265.9,210.74
2018,4,19,13,45,177.0,266.5,5.0,13.6,410.0,364.04,291.91
2018,4,19,14,0,333.0,251.0,5.0,13.6,520.0,438.47,351.76
2018,4,19,14,15,634.5,173.5,5.0,13.5,660.0,523.55,419.34
2018,4,19,14,30,936.0,96.0,5.0,13.4,800.0,577.53,458.59
2018,4,19,14,45,925.5,94.0,4.95,13.3,759.5,516.44,406.17
2018,4,19,15,0,915.0,92.0,4.9,13.2,719.0,454.82,352.21
2018,4,19,15,15,900.0,90.5,4.9,13.2,673.5,391.79,295.69
2018,4,19,15,30,885.0,89.0,4.9,13.2,628.0,329.28,238.61
2018,4,19,15,45,864.5,86.0,4.7,12.8,577.0,259.78,176.41
2018,4,19,16,0,844.0,83.0,4.5,12.4,526.0,196.95,121.98
2018,4,19,16,15,814.5,80.0,4.3,12.1,472.0,135.42,75.71
2018,4,19,16,30,785.0,77.0,4.1,11.8,418.0,77.46,46.77
2018,4,19,16,45,745.5,73.0,3.9,11.5,363.0,56.11,44.88
2018,4,19,17,0,706.0,69.0,3.7,11.2,308.0,54.48,43.62
2018,4,19,17,15,647.5,64.0,3.3,10.45,253.5,47.35,37.38
2018,4,19,17,30,589.0,59.0,2.9,9.7,199.0,45.01,35.3
2018,4,19,17,45,497.5,51.0,2.45,9.0,148.5,39.99,30.59
2018,4,19,18,0,406.0,43.0,2.0,8.3,98.0,34.92,25.52
2018,4,19,18,15,266.5,30.0,1.85,7.75,60.0,24.88,14.83
2018,4,19,18,30,127.0,17.0,1.7,7.2,22.0,15.46,0.0
2018,4,19,18,45,63.5,8.5,1.6,6.7,11.0,0.0,0.0
2018,4,19,19,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,1.5,5.65,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,1.75,5.55,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,1.85,5.6,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,1.95,5.6,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.0,5.55,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.8,5.25,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.7,5.15,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.7,5.05,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.6,4.95,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.6,4.95,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,4,20,5,15,29.0,4.5,1.3,5.35,5.0,0.0,0.0
2018,4,20,5,30,58.0,9.0,1.4,5.7,10.0,25.59,0.0
2018,4,20,5,45,189.5,24.0,1.45,6.1,41.5,109.01,37.34
2018,4,20,6,0,321.0,39.0,1.5,6.5,73.0,199.49,156.56
2018,4,20,6,15,425.5,48.0,1.55,7.0,120.5,280.01,230.75
2018,4,20,6,30,530.0,57.0,1.6,7.5,168.0,370.87,310.59
2018,4,20,6,45,598.0,63.0,1.65,8.05,221.5,447.08,375.71
2018,4,20,7,0,666.0,69.0,1.7,8.6,275.0,528.75,442.37
2018,4,20,7,15,711.5,73.5,1.8,9.3,330.5,598.12,496.56
2018,4,20,7,30,757.0,78.0,1.9,10.0,386.0,666.43,546.66
2018,4,20,7,45,790.5,80.5,1.95,10.7,440.5,728.25,589.34
2018,4,20,8,0,824.0,83.0,2.0,11.4,495.0,790.12,630.84
2018,4,20,8,15,847.0,85.0,2.15,12.2,546.5,842.06,664.81
2018,4,20,8,30,870.0,87.0,2.3,13.0,598.0,884.18,691.33
2018,4,20,8,45,887.5,88.5,2.45,13.8,645.0,926.77,717.91
2018,4,20,9,0,905.0,90.0,2.6,14.6,692.0,966.94,742.49
2018,4,20,9,15,919.5,90.5,2.75,15.2,734.5,1000.31,762.78
2018,4,20,9,30,934.0,91.0,2.9,15.8,777.0,1030.58,780.94
2018,4,20,9,45,946.0,90.5,3.05,16.4,813.5,1053.84,794.39
2018,4,20,10,0,958.0,90.0,3.2,17.0,850.0,1073.48,805.51
2018,4,20,10,15,964.0,91.0,3.25,17.35,878.5,1084.93,811.13
2018,4,20,10,30,970.0,92.0,3.3,17.7,907.0,1092.33,814.29
2018,4,20,10,45,973.5,93.5,3.35,18.1,928.5,1093.63,813.45
2018,4,20,11,0,977.0,95.0,3.4,18.5,950.0,1090.76,810.08
2018,4,20,11,15,979.0,95.0,3.45,18.7,963.0,1080.65,802.73
2018,4,20,11,30,981.0,95.0,3.5,18.9,976.0,1066.47,792.89
2018,4,20,11,45,981.5,95.5,3.55,19.15,981.0,1047.36,779.76
2018,4,20,12,0,982.0,96.0,3.6,19.4,986.0,1024.35,764.14
2018,4,20,12,15,981.0,95.5,3.65,19.5,982.5,995.19,744.89
2018,4,20,12,30,980.0,95.0,3.7,19.6,979.0,962.47,723.22
2018,4,20,12,45,978.0,94.0,3.75,19.7,967.5,925.0,698.24
2018,4,20,13,0,976.0,93.0,3.8,19.8,956.0,884.35,670.93
2018,4,20,13,15,972.0,93.0,3.85,19.8,937.0,840.1,641.14
2018,4,20,13,30,968.0,93.0,3.9,19.8,918.0,793.17,609.16
2018,4,20,13,45,961.5,92.0,3.9,19.75,891.0,741.14,572.0
2018,4,20,14,0,955.0,91.0,3.9,19.7,864.0,687.11,531.14
2018,4,20,14,15,947.0,90.0,3.9,19.55,830.5,630.47,487.34
2018,4,20,14,30,939.0,89.0,3.9,19.4,797.0,572.48,441.13
2018,4,20,14,45,928.0,87.5,3.9,19.25,757.0,511.57,391.19
2018,4,20,15,0,917.0,86.0,3.9,19.1,717.0,450.18,339.22
2018,4,20,15,15,903.0,84.0,3.9,19.1,671.5,387.13,284.3
2018,4,20,15,30,889.0,82.0,3.9,19.1,626.0,324.5,228.66
2018,4,20,15,45,869.5,79.5,3.75,18.5,576.0,260.93,172.89
2018,4,20,16,0,850.0,77.0,3.6,17.9,526.0,198.99,120.6
2018,4,20,16,15,824.0,74.0,3.45,17.35,473.0,131.52,70.49
2018,4,20,16,30,798.0,71.0,3.3,16.8,420.0,73.17,41.96
2018,4,20,16,45,758.0,67.0,3.1,16.3,364.0,51.32,39.79
2018,4,20,17,0,718.0,63.0,2.9,15.8,308.0,49.45,38.36
2018,4,20,17,15,665.0,58.0,2.55,14.75,254.0,46.64,36.09
2018,4,20,17,30,612.0,53.0,2.2,13.7,200.0,40.07,30.33
2018,4,20,17,45,526.5,46.5,1.85,12.7,150.5,36.1,26.67
2018,4,20,18,0,441.0,40.0,1.5,11.7,101.0,32.12,22.74
2018,4,20,18,15,303.0,29.0,1.45,11.05,62.5,23.86,14.01
2018,4,20,18,30,165.0,18.0,1.4,10.4,24.0,16.37,0.0
2018,4,20,18,45,82.5,9.0,1.3,9.75,12.0,0.0,0.0
2018,4,20,19,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,1.05,7.05,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.05,4.45,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,0.95,4.2,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,0.9,4.25,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,0.85,4.35,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,4,21,5,15,39.5,5.0,0.8,5.05,5.5,0.0,0.0
2018,4,21,5,30,79.0,10.0,0.8,5.7,11.0,32.88,0.0
2018,4,21,5,45,222.0,22.5,0.8,6.3,43.5,119.89,54.65
2018,4,21,6,0,365.0,35.0,0.8,6.9,76.0,215.18,169.02
2018,4,21,6,15,461.5,44.0,0.85,7.6,124.0,293.33,240.16
2018,4,21,6,30,558.0,53.0,0.9,8.3,172.0,381.6,316.48
2018,4,21,6,45,620.0,58.5,0.9,9.0,225.0,454.86,377.5
2018,4,21,7,0,682.0,64.0,0.9,9.7,278.0,529.74,436.91
2018,4,21,7,15,723.0,68.5,0.95,10.6,332.5,597.05,487.59
2018,4,21,7,30,764.0,73.0,1.0,11.5,387.0,666.01,535.73
2018,4,21,7,45,793.5,76.0,1.0,12.35,440.5,725.44,574.48
2018,4,21,8,0,823.0,79.0,1.0,13.2,494.0,784.64,611.81
2018,4,21,8,15,844.0,82.0,1.1,14.15,545.0,835.97,643.77
2018,4,21,8,30,865.0,85.0,1.2,15.1,596.0,877.45,668.49
2018,4,21,8,45,881.0,87.0,1.25,16.05,642.5,919.06,692.26
2018,4,21,9,0,897.0,89.0,1.3,17.0,689.0,958.19,713.99
2018,4,21,9,15,910.5,89.5,1.4,17.75,730.5,990.36,732.29
2018,4,21,9,30,924.0,90.0,1.5,18.5,772.0,1019.42,748.55
2018,4,21,9,45,934.5,90.5,1.55,19.2,808.0,1042.14,760.07
2018,4,21,10,0,945.0,91.0,1.6,19.9,844.0,1061.23,769.38
2018,4,21,10,15,951.0,92.0,1.6,20.35,872.0,1072.52,773.8
2018,4,21,10,30,957.0,93.0,1.6,20.8,900.0,1079.83,775.94
2018,4,21,10,45,961.0,93.5,1.6,21.25,921.0,1080.51,774.13
2018,4,21,11,0,965.0,94.0,1.6,21.7,942.0,1077.1,770.02
2018,4,21,11,15,967.5,95.0,1.55,21.95,955.5,1068.65,762.75
2018,4,21,11,30,970.0,96.0,1.5,22.2,969.0,1056.14,753.17
2018,4,21,11,45,971.0,96.0,1.5,22.5,974.0,1037.15,740.43
2018,4,21,12,0,972.0,96.0,1.5,22.8,979.0,1014.31,725.46
2018,4,21,12,15,971.0,96.0,1.45,23.0,976.0,985.9,706.61
2018,4,21,12,30,970.0,96.0,1.4,23.2,973.0,953.97,685.64
2018,4,21,12,45,968.0,95.0,1.35,23.35,961.5,916.83,661.52
2018,4,21,13,0,966.0,94.0,1.3,23.5,950.0,876.56,635.36
2018,4,21,13,15,961.0,94.5,1.25,23.5,931.0,832.42,606.95
2018,4,21,13,30,956.0,95.0,1.2,23.5,912.0,785.71,576.64
2018,4,21,13,45,949.0,94.5,1.15,23.5,885.0,734.37,541.81
2018,4,21,14,0,942.0,94.0,1.1,23.5,858.0,681.11,503.68
2018,4,21,14,15,933.0,92.5,1.2,23.35,824.0,624.13,463.43
2018,4,21,14,30,924.0,91.0,1.3,23.2,790.0,565.96,420.54
2018,4,21,14,45,910.5,91.0,1.35,23.1,750.0,506.06,374.14
2018,4,21,15,0,897.0,91.0,1.4,23.0,710.0,445.94,325.78
2018,4,21,15,15,877.5,89.5,1.4,23.0,662.5,382.58,273.18
2018,4,21,15,30,858.0,88.0,1.4,23.0,615.0,320.32,220.28
2018,4,21,15,45,835.5,85.5,1.6,22.4,564.5,252.51,163.7
2018,4,21,16,0,813.0,83.0,1.8,21.8,514.0,191.74,114.06
2018,4,21,16,15,794.0,79.0,1.8,21.2,464.5,132.53,71.21
2018,4,21,16,30,775.0,75.0,1.8,20.6,415.0,75.57,43.56
2018,4,21,16,45,737.5,71.0,1.8,20.05,361.0,54.26,41.71
2018,4,21,17,0,700.0,67.0,1.8,19.5,307.0,52.56,40.48
2018,4,21,17,15,647.0,61.5,1.65,18.3,253.5,45.2,34.29
2018,4,21,17,30,594.0,56.0,1.5,17.1,200.0,42.34,31.91
2018,4,21,17,45,484.5,49.0,1.4,15.95,147.5,37.99,27.98
2018,4,21,18,0,375.0,42.0,1.3,14.8,95.0,33.65,23.8
2018,4,21,18,15,268.5,30.0,1.25,14.15,60.0,24.62,14.62
2018,4,21,18,30,162.0,18.0,1.2,13.5,25.0,16.37,0.0
2018,4,21,18,45,81.0,9.0,1.2,12.9,12.5,8.19,0.0
2018,4,21,19,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,0.85,9.95,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,0.75,9.75,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,0.65,9.7,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,0.55,9.75,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,0.45,9.8,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,0.4,9.85,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,0.4,9.95,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,0.45,10.05,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,0.5,10.15,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,0.5,10.15,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,0.5,10.05,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,4,22,5,15,47.0,5.0,0.5,10.4,6.0,0.0,0.0
2018,4,22,5,30,94.0,10.0,0.5,10.8,12.0,37.48,0.0
2018,4,22,5,45,250.5,22.5,0.55,11.25,47.0,131.63,69.27
2018,4,22,6,0,407.0,35.0,0.6,11.7,82.0,233.13,180.37
2018,4,22,6,15,503.0,42.0,0.7,12.25,130.5,311.11,249.99
2018,4,22,6,30,599.0,49.0,0.8,12.8,179.0,398.9,324.7
2018,4,22,6,45,658.0,54.5,0.85,13.35,233.5,469.37,382.74
2018,4,22,7,0,717.0,60.0,0.9,13.9,288.0,547.85,444.11
2018,4,22,7,15,756.0,64.0,0.95,14.55,343.0,614.69,493.61
2018,4,22,7,30,795.0,68.0,1.0,15.2,398.0,682.95,540.44
2018,4,22,7,45,823.0,71.5,1.05,15.9,452.5,743.03,579.71
2018,4,22,8,0,851.0,75.0,1.1,16.6,507.0,795.48,612.62
2018,4,22,8,15,872.0,78.0,1.15,17.4,559.0,847.32,644.16
2018,4,22,8,30,893.0,81.0,1.2,18.2,611.0,897.52,673.89
2018,4,22,8,45,907.5,83.5,1.25,19.0,658.0,939.17,697.43
2018,4,22,9,0,922.0,86.0,1.3,19.8,705.0,978.13,718.97
2018,4,22,9,15,934.5,87.0,1.3,20.3,747.5,1010.45,736.02
2018,4,22,9,30,947.0,88.0,1.3,20.8,790.0,1039.5,750.94
2018,4,22,9,45,956.5,89.0,1.35,21.35,826.0,1062.08,762.55
2018,4,22,10,0,966.0,90.0,1.4,21.9,862.0,1080.91,771.94
2018,4,22,10,15,972.5,91.5,1.4,22.2,892.0,1093.34,777.34
2018,4,22,10,30,979.0,93.0,1.4,22.5,922.0,1101.69,780.43
2018,4,22,10,45,969.5,102.0,1.45,22.85,939.5,1097.79,777.01
2018,4,22,11,0,960.0,111.0,1.5,23.2,957.0,1089.55,771.21
2018,4,22,11,15,964.5,110.5,1.5,23.4,971.0,1081.27,765.15
2018,4,22,11,30,969.0,110.0,1.5,23.6,985.0,1068.95,756.73
2018,4,22,11,45,979.0,105.5,1.55,23.75,993.5,1053.84,747.74
2018,4,22,12,0,989.0,101.0,1.6,23.9,1002.0,1034.6,736.26
2018,4,22,12,15,987.5,101.0,1.65,23.95,998.5,1005.19,718.73
2018,4,22,12,30,986.0,101.0,1.7,24.0,995.0,972.24,698.96
2018,4,22,12,45,982.5,101.0,1.8,24.1,983.0,934.19,676.25
2018,4,22,13,0,979.0,101.0,1.9,24.2,971.0,893.04,651.19
2018,4,22,13,15,970.0,103.5,1.95,24.1,950.5,847.08,622.57
2018,4,22,13,30,961.0,106.0,2.0,24.0,930.0,798.8,591.97
2018,4,22,13,45,900.5,132.0,2.05,23.95,885.5,734.29,547.31
2018,4,22,14,0,840.0,158.0,2.1,23.9,841.0,674.43,504.04
2018,4,22,14,15,874.0,134.0,2.15,23.7,820.0,625.93,469.09
2018,4,22,14,30,908.0,110.0,2.2,23.5,799.0,573.54,429.55
2018,4,22,14,45,912.0,101.5,2.25,23.35,763.0,515.27,383.67
2018,4,22,15,0,916.0,93.0,2.3,23.2,727.0,454.97,334.39
2018,4,22,15,15,901.5,91.0,2.3,23.2,681.5,391.82,281.15
2018,4,22,15,30,887.0,89.0,2.3,23.2,636.0,329.15,227.15
2018,4,22,15,45,868.0,86.0,2.3,22.55,585.5,265.43,172.88
2018,4,22,16,0,849.0,83.0,2.3,21.9,535.0,197.33,117.04
2018,4,22,16,15,823.0,80.0,2.2,21.35,482.0,136.03,72.87
2018,4,22,16,30,797.0,77.0,2.1,20.8,429.0,77.84,44.94
2018,4,22,16,45,762.0,72.5,2.0,20.2,374.0,55.54,42.78
2018,4,22,17,0,727.0,68.0,1.9,19.6,319.0,53.47,41.25
2018,4,22,17,15,597.5,69.5,1.7,18.45,252.5,51.15,39.49
2018,4,22,17,30,468.0,71.0,1.5,17.3,186.0,54.33,42.44
2018,4,22,17,45,405.0,58.5,1.35,16.1,140.5,45.94,34.97
2018,4,22,18,0,342.0,46.0,1.2,14.9,95.0,37.12,26.85
2018,4,22,18,15,214.5,31.5,1.15,14.2,58.0,24.62,14.8
2018,4,22,18,30,87.0,17.0,1.1,13.5,21.0,13.42,0.0
2018,4,22,18,45,43.5,8.5,1.1,12.85,10.5,7.73,0.0
2018,4,22,19,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,0.75,10.1,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,0.55,9.3,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,0.5,9.15,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,0.35,8.85,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,0.3,8.8,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,0.3,8.75,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,0.3,8.7,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,0.35,8.7,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.45,8.7,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.55,8.7,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,4,23,5,15,40.0,6.5,0.6,9.25,7.5,0.0,0.0
2018,4,23,5,30,80.0,13.0,0.6,9.8,15.0,36.06,0.0
2018,4,23,5,45,207.0,27.0,0.65,10.3,48.0,122.05,71.43
2018,4,23,6,0,334.0,41.0,0.7,10.8,81.0,208.3,162.75
2018,4,23,6,15,401.5,53.5,0.8,11.5,125.0,275.24,222.93
2018,4,23,6,30,469.0,66.0,0.9,12.2,169.0,349.12,286.43
2018,4,23,6,45,561.0,70.5,1.05,12.9,227.0,435.09,357.43
2018,4,23,7,0,653.0,75.0,1.2,13.6,285.0,528.66,431.5
2018,4,23,7,15,692.5,81.5,1.25,14.5,339.5,595.76,481.26
2018,4,23,7,30,732.0,88.0,1.3,15.4,394.0,664.54,529.64
2018,4,23,7,45,735.0,97.5,1.35,16.25,439.0,709.82,558.58
2018,4,23,8,0,738.0,107.0,1.4,17.1,484.0,752.86,585.41
2018,4,23,8,15,778.5,107.5,1.5,17.85,540.5,810.34,622.45
2018,4,23,8,30,819.0,108.0,1.6,18.6,597.0,872.32,661.57
2018,4,23,8,45,837.5,110.5,1.7,19.35,644.0,915.72,687.4
2018,4,23,9,0,856.0,113.0,1.8,20.1,691.0,956.78,711.53
2018,4,23,9,15,868.0,116.0,1.8,20.5,732.0,989.51,729.67
2018,4,23,9,30,880.0,119.0,1.8,20.9,773.0,1008.48,738.88
2018,4,23,9,45,770.5,179.5,1.8,21.35,771.5,994.81,727.21
2018,4,23,10,0,661.0,240.0,1.8,21.8,770.0,954.56,698.86
2018,4,23,10,15,700.0,230.5,1.8,22.05,809.0,985.89,717.94
2018,4,23,10,30,739.0,221.0,1.8,22.3,848.0,1013.99,733.95
2018,4,23,10,45,831.5,174.5,1.75,22.6,896.0,1045.69,751.34
2018,4,23,11,0,924.0,128.0,1.7,22.9,944.0,1070.37,764.12
2018,4,23,11,15,935.5,123.0,1.65,23.05,959.5,1064.62,758.52
2018,4,23,11,30,947.0,118.0,1.6,23.2,975.0,1054.85,750.95
2018,4,23,11,45,947.0,118.5,1.55,23.35,979.5,1035.46,737.58
2018,4,23,12,0,947.0,119.0,1.5,23.5,984.0,1012.35,722.12
2018,4,23,12,15,921.0,133.0,1.5,23.6,972.0,974.86,698.62
2018,4,23,12,30,895.0,147.0,1.5,23.7,960.0,934.83,673.54
2018,4,23,12,45,879.5,154.5,1.45,23.75,945.5,895.81,648.44
2018,4,23,13,0,864.0,162.0,1.4,23.8,931.0,861.98,626.57
2018,4,23,13,15,898.0,138.0,1.5,23.75,923.0,822.42,602.77
2018,4,23,13,30,932.0,114.0,1.6,23.7,915.0,784.44,579.6
2018,4,23,13,45,886.0,134.5,1.65,23.65,877.5,726.01,539.19
2018,4,23,14,0,840.0,155.0,1.7,23.6,840.0,671.14,499.86
2018,4,23,14,15,783.5,172.0,1.8,23.4,791.0,606.52,453.3
2018,4,23,14,30,727.0,189.0,1.9,23.2,742.0,543.76,406.79
2018,4,23,14,45,745.0,168.5,1.95,23.0,710.0,489.52,364.99
2018,4,23,15,0,763.0,148.0,2.0,22.8,678.0,432.36,319.09
2018,4,23,15,15,729.0,146.5,2.0,22.8,626.5,369.96,267.94
2018,4,23,15,30,695.0,145.0,2.0,22.8,575.0,310.76,218.55
2018,4,23,15,45,686.5,133.0,2.2,22.0,529.5,252.42,169.79
2018,4,23,16,0,678.0,121.0,2.4,21.2,484.0,194.91,122.75
2018,4,23,16,15,639.5,116.0,2.45,20.5,431.0,140.87,84.29
2018,4,23,16,30,601.0,111.0,2.5,19.8,378.0,91.71,59.86
2018,4,23,16,45,535.0,104.0,2.5,19.1,319.0,72.46,57.65
2018,4,23,17,0,469.0,97.0,2.5,18.4,260.0,69.11,55.1
2018,4,23,17,15,520.5,79.0,2.4,17.3,231.5,58.34,46.0
2018,4,23,17,30,572.0,61.0,2.3,16.2,203.0,46.16,35.4
2018,4,23,17,45,467.0,53.0,2.2,15.1,150.5,41.16,30.91
2018,4,23,18,0,362.0,45.0,2.1,14.0,98.0,36.1,26.09
2018,4,23,18,15,195.0,30.5,2.0,13.3,57.5,23.77,14.28
2018,4,23,18,30,28.0,16.0,1.9,12.6,17.0,13.66,0.0
2018,4,23,18,45,14.0,8.0,1.8,11.85,8.5,7.28,0.0
2018,4,23,19,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,0.75,7.85,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,0.7,7.75,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,0.7,7.7,0.0,0.0,0.0
