Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,3,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,0.65,7.65,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,0.55,7.6,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,4,24,5,15,51.5,6.5,0.45,8.2,8.0,0.0,0.0
2018,4,24,5,30,103.0,13.0,0.4,8.8,16.0,43.13,0.0
2018,4,24,5,45,232.0,26.5,0.4,9.35,50.0,131.33,82.8
2018,4,24,6,0,361.0,40.0,0.4,9.9,84.0,219.32,172.01
2018,4,24,6,15,439.5,49.5,0.4,10.45,129.5,289.81,234.55
2018,4,24,6,30,518.0,59.0,0.4,11.0,175.0,368.19,300.9
2018,4,24,6,45,532.0,71.5,0.45,11.55,218.0,419.46,343.26
2018,4,24,7,0,546.0,84.0,0.5,12.1,261.0,470.91,383.76
2018,4,24,7,15,583.5,94.0,0.55,12.8,313.5,535.61,432.39
2018,4,24,7,30,621.0,104.0,0.6,13.5,366.0,602.08,480.22
2018,4,24,7,45,705.5,99.0,0.6,14.25,433.0,688.79,539.55
2018,4,24,8,0,790.0,94.0,0.6,15.0,500.0,776.03,595.81
2018,4,24,8,15,819.0,95.5,0.65,15.65,553.0,831.12,629.32
2018,4,24,8,30,848.0,97.0,0.7,16.3,606.0,885.14,661.82
2018,4,24,8,45,861.0,101.0,0.75,17.0,652.0,926.02,685.01
2018,4,24,9,0,874.0,105.0,0.8,17.7,698.0,954.7,700.27
2018,4,24,9,15,888.5,106.5,0.9,18.15,740.0,988.14,720.32
2018,4,24,9,30,903.0,108.0,1.0,18.6,782.0,1018.54,738.29
2018,4,24,9,45,914.5,108.0,1.05,19.1,817.5,1041.02,750.16
2018,4,24,10,0,926.0,108.0,1.1,19.6,853.0,1059.97,759.97
2018,4,24,10,15,933.5,108.5,1.15,20.0,881.5,1071.71,765.74
2018,4,24,10,30,941.0,109.0,1.2,20.4,910.0,1079.57,769.32
2018,4,24,10,45,946.5,108.5,1.25,20.8,931.0,1080.36,768.73
2018,4,24,11,0,952.0,108.0,1.3,21.2,952.0,1077.16,765.91
2018,4,24,11,15,955.5,108.0,1.3,21.45,965.0,1068.46,759.38
2018,4,24,11,30,959.0,108.0,1.3,21.7,978.0,1055.77,750.61
2018,4,24,11,45,962.0,106.5,1.35,21.9,983.5,1037.14,739.35
2018,4,24,12,0,965.0,105.0,1.4,22.1,989.0,1014.69,725.79
2018,4,24,12,15,966.0,103.5,1.45,22.25,986.0,986.66,708.87
2018,4,24,12,30,967.0,102.0,1.5,22.4,983.0,955.07,689.65
2018,4,24,12,45,967.0,100.5,1.5,22.5,972.5,919.19,667.03
2018,4,24,13,0,967.0,99.0,1.5,22.6,962.0,880.08,642.2
2018,4,24,13,15,963.5,98.0,1.6,22.6,943.0,835.64,615.04
2018,4,24,13,30,960.0,97.0,1.7,22.6,924.0,788.56,585.59
2018,4,24,13,45,900.5,124.5,1.8,22.6,882.0,726.54,543.11
2018,4,24,14,0,841.0,152.0,1.9,22.6,840.0,668.48,501.25
2018,4,24,14,15,748.0,187.0,1.95,22.4,781.0,597.43,449.05
2018,4,24,14,30,655.0,222.0,2.0,22.2,722.0,533.58,401.07
2018,4,24,14,45,738.0,173.5,2.05,22.05,709.5,489.96,366.94
2018,4,24,15,0,821.0,125.0,2.1,21.9,697.0,439.5,325.09
2018,4,24,15,15,814.0,117.0,2.1,21.9,653.5,378.57,273.85
2018,4,24,15,30,807.0,109.0,2.1,21.9,610.0,317.57,221.42
2018,4,24,15,45,807.5,98.5,2.2,21.25,566.0,256.35,168.82
2018,4,24,16,0,808.0,88.0,2.3,20.6,522.0,194.64,117.22
2018,4,24,16,15,725.0,96.0,2.35,20.0,456.5,133.91,75.38
2018,4,24,16,30,642.0,104.0,2.4,19.4,391.0,87.69,55.85
2018,4,24,16,45,561.5,102.0,2.4,18.75,330.0,70.93,56.4
2018,4,24,17,0,481.0,100.0,2.4,18.1,269.0,71.21,56.99
2018,4,24,17,15,475.0,83.5,2.3,17.05,227.0,61.7,48.99
2018,4,24,17,30,469.0,67.0,2.2,16.0,185.0,50.61,39.37
2018,4,24,17,45,409.5,56.0,2.05,14.9,141.0,43.45,32.98
2018,4,24,18,0,350.0,45.0,1.9,13.8,97.0,35.94,26.0
2018,4,24,18,15,247.0,32.5,1.9,13.05,62.0,25.4,15.81
2018,4,24,18,30,144.0,20.0,1.9,12.3,27.0,15.83,0.0
2018,4,24,18,45,72.0,10.0,1.85,11.55,13.5,9.1,0.0
2018,4,24,19,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.75,8.7,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,0.65,8.8,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,0.65,8.7,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,0.85,7.85,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,4,25,5,15,52.0,7.0,1.0,7.5,8.5,0.0,0.0
2018,4,25,5,30,104.0,14.0,1.1,7.9,17.0,44.45,0.0
2018,4,25,5,45,241.0,27.0,1.2,8.3,52.5,136.59,91.07
2018,4,25,6,0,378.0,40.0,1.3,8.7,88.0,226.9,180.43
2018,4,25,6,15,445.5,49.0,1.3,9.2,131.5,292.46,240.27
2018,4,25,6,30,513.0,58.0,1.3,9.7,175.0,364.66,303.28
2018,4,25,6,45,512.5,70.5,1.35,10.25,213.0,407.09,339.61
2018,4,25,7,0,512.0,83.0,1.4,10.8,251.0,448.21,373.01
2018,4,25,7,15,550.5,92.5,1.4,11.55,302.0,511.31,421.81
2018,4,25,7,30,589.0,102.0,1.4,12.3,353.0,576.36,469.96
2018,4,25,7,45,552.5,106.0,1.35,13.0,365.0,578.16,468.1
2018,4,25,8,0,516.0,110.0,1.3,13.7,377.0,574.91,462.6
2018,4,25,8,15,678.5,103.0,1.3,14.4,490.0,723.53,568.58
2018,4,25,8,30,841.0,96.0,1.3,15.1,603.0,877.66,670.88
2018,4,25,8,45,856.0,98.5,1.3,15.8,648.5,918.31,692.53
2018,4,25,9,0,871.0,101.0,1.3,16.5,694.0,947.1,707.43
2018,4,25,9,15,883.0,103.0,1.3,17.15,735.0,978.6,724.23
2018,4,25,9,30,895.0,105.0,1.3,17.8,776.0,1006.99,738.8
2018,4,25,9,45,904.0,106.5,1.3,18.45,810.5,1028.5,748.94
2018,4,25,10,0,913.0,108.0,1.3,19.1,845.0,1046.44,756.89
2018,4,25,10,15,919.0,109.0,1.3,19.65,872.5,1057.09,760.66
2018,4,25,10,30,925.0,110.0,1.3,20.2,900.0,1063.88,762.24
2018,4,25,10,45,929.0,111.0,1.35,20.75,920.5,1064.73,761.23
2018,4,25,11,0,933.0,112.0,1.4,21.3,941.0,1061.63,757.97
2018,4,25,11,15,935.5,112.0,1.45,21.6,953.5,1052.05,751.59
2018,4,25,11,30,938.0,112.0,1.5,21.9,966.0,1038.6,742.96
2018,4,25,11,45,888.5,144.0,1.55,22.15,956.0,1002.7,720.47
2018,4,25,12,0,839.0,176.0,1.6,22.4,946.0,975.26,703.48
2018,4,25,12,15,863.0,160.5,1.65,22.5,950.5,956.16,692.05
2018,4,25,12,30,887.0,145.0,1.7,22.6,955.0,924.45,672.37
2018,4,25,12,45,908.5,130.0,1.7,22.7,951.0,896.7,654.69
2018,4,25,13,0,930.0,115.0,1.7,22.8,947.0,864.46,633.98
2018,4,25,13,15,924.5,114.5,1.75,22.8,927.5,820.3,606.0
2018,4,25,13,30,919.0,114.0,1.8,22.8,908.0,773.76,576.13
2018,4,25,13,45,911.0,113.5,1.85,22.75,881.0,723.38,541.37
2018,4,25,14,0,903.0,113.0,1.9,22.7,854.0,671.3,504.03
2018,4,25,14,15,892.5,112.5,2.0,22.5,820.5,616.31,463.91
2018,4,25,14,30,882.0,112.0,2.1,22.3,787.0,560.35,421.51
2018,4,25,14,45,867.5,111.5,2.2,22.1,747.0,501.83,375.58
2018,4,25,15,0,853.0,111.0,2.3,21.9,707.0,440.21,325.66
2018,4,25,15,15,837.5,108.0,2.3,21.9,662.0,378.84,273.9
2018,4,25,15,30,822.0,105.0,2.3,21.9,617.0,318.29,221.73
2018,4,25,15,45,799.0,102.0,2.55,21.0,567.5,257.16,170.12
2018,4,25,16,0,776.0,99.0,2.8,20.1,518.0,198.33,121.88
2018,4,25,16,15,744.5,96.0,2.95,19.35,465.5,141.25,80.81
2018,4,25,16,30,713.0,93.0,3.1,18.6,413.0,81.87,49.88
2018,4,25,16,45,673.0,88.0,3.2,17.8,359.5,60.97,47.94
2018,4,25,17,0,633.0,83.0,3.3,17.0,306.0,59.32,46.82
2018,4,25,17,15,577.5,76.5,3.3,15.9,254.0,56.33,44.48
2018,4,25,17,30,522.0,70.0,3.3,14.8,202.0,53.27,41.94
2018,4,25,17,45,440.5,60.0,3.25,13.75,153.5,46.97,36.27
2018,4,25,18,0,359.0,50.0,3.2,12.7,105.0,40.45,30.12
2018,4,25,18,15,242.5,36.0,3.15,11.95,67.0,28.12,18.3
2018,4,25,18,30,126.0,22.0,3.1,11.2,29.0,17.4,0.0
2018,4,25,18,45,63.0,11.0,3.05,10.45,14.5,10.01,0.0
2018,4,25,19,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,4,25,19,15,0.0,0.0,2.9,9.35,0.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.65,8.65,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.45,8.15,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.3,7.85,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,2.15,7.4,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,2.15,7.25,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,2.25,7.15,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,2.2,7.05,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,2.05,6.95,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.15,5.3,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.15,5.2,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.25,5.15,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,4,26,5,15,27.5,5.5,1.45,5.55,6.5,0.0,0.0
2018,4,26,5,30,55.0,11.0,1.6,6.0,13.0,26.83,0.0
2018,4,26,5,45,101.5,24.0,1.7,6.45,34.5,81.49,55.36
2018,4,26,6,0,148.0,37.0,1.8,6.9,56.0,123.44,98.42
2018,4,26,6,15,184.0,51.0,1.8,7.45,86.0,165.42,137.15
2018,4,26,6,30,220.0,65.0,1.8,8.0,116.0,211.22,178.24
2018,4,26,6,45,170.5,89.5,1.8,8.5,135.0,210.58,178.11
2018,4,26,7,0,121.0,114.0,1.8,9.0,154.0,204.19,171.99
2018,4,26,7,15,183.0,126.0,1.75,9.7,198.5,276.58,232.86
2018,4,26,7,30,245.0,138.0,1.7,10.4,243.0,343.09,286.98
2018,4,26,7,45,240.0,158.5,1.7,11.05,272.0,372.32,308.41
2018,4,26,8,0,235.0,179.0,1.7,11.7,301.0,400.17,328.37
2018,4,26,8,15,254.0,186.0,1.65,12.4,330.0,431.49,351.25
2018,4,26,8,30,273.0,193.0,1.6,13.1,359.0,463.28,373.95
2018,4,26,8,45,279.0,218.5,1.6,13.8,399.0,504.39,402.65
2018,4,26,9,0,285.0,244.0,1.6,14.5,439.0,544.36,429.82
2018,4,26,9,15,336.0,262.0,1.65,15.1,505.0,618.06,482.7
2018,4,26,9,30,387.0,280.0,1.7,15.7,571.0,709.59,546.12
2018,4,26,9,45,578.0,224.5,1.75,16.3,681.5,849.77,645.69
2018,4,26,10,0,769.0,169.0,1.8,16.9,792.0,978.36,729.13
2018,4,26,10,15,851.0,137.0,1.9,17.3,848.0,1029.36,760.09
2018,4,26,10,30,933.0,105.0,2.0,17.7,904.0,1066.04,782.45
2018,4,26,10,45,937.5,106.0,2.15,18.15,925.0,1067.41,782.8
2018,4,26,11,0,942.0,107.0,2.3,18.6,946.0,1064.79,781.04
2018,4,26,11,15,945.5,106.5,2.4,18.85,959.0,1055.63,775.12
2018,4,26,11,30,949.0,106.0,2.5,19.1,972.0,1042.55,766.78
2018,4,26,11,45,950.0,107.0,2.6,19.4,977.5,1024.7,755.26
2018,4,26,12,0,951.0,108.0,2.7,19.7,983.0,1003.1,741.31
2018,4,26,12,15,951.0,107.0,2.8,19.8,980.0,974.98,723.6
2018,4,26,12,30,951.0,106.0,2.9,19.9,977.0,943.42,703.52
2018,4,26,12,45,949.5,106.0,2.95,20.0,966.5,908.22,680.46
2018,4,26,13,0,948.0,106.0,3.0,20.1,956.0,869.93,655.16
2018,4,26,13,15,944.5,104.5,3.05,20.05,937.0,825.79,625.97
2018,4,26,13,30,941.0,103.0,3.1,20.0,918.0,779.08,594.66
2018,4,26,13,45,936.0,102.0,3.2,19.95,892.0,729.43,559.51
2018,4,26,14,0,931.0,101.0,3.3,19.9,866.0,677.74,521.08
2018,4,26,14,15,923.5,99.5,3.35,19.7,833.0,622.36,478.81
2018,4,26,14,30,916.0,98.0,3.4,19.5,800.0,565.66,434.12
2018,4,26,14,45,905.5,96.0,3.5,19.25,760.5,506.09,385.87
2018,4,26,15,0,895.0,94.0,3.6,19.0,721.0,446.05,335.51
2018,4,26,15,15,881.0,92.0,3.6,19.0,676.5,384.58,282.12
2018,4,26,15,30,867.0,90.0,3.6,19.0,632.0,323.58,228.11
2018,4,26,15,45,848.5,87.5,3.75,18.05,583.0,256.25,170.01
2018,4,26,16,0,830.0,85.0,3.9,17.1,534.0,195.64,119.02
2018,4,26,16,15,794.0,84.0,3.9,16.4,479.5,136.43,75.85
2018,4,26,16,30,758.0,83.0,3.9,15.7,425.0,81.6,49.36
2018,4,26,16,45,695.0,82.0,3.9,15.0,365.5,56.62,44.64
2018,4,26,17,0,632.0,81.0,3.9,14.3,306.0,57.65,45.85
2018,4,26,17,15,545.0,77.0,3.8,13.5,248.0,56.43,45.01
2018,4,26,17,30,458.0,73.0,3.7,12.7,190.0,55.41,44.22
2018,4,26,17,45,403.5,60.5,3.6,11.85,146.0,47.13,36.72
2018,4,26,18,0,349.0,48.0,3.5,11.0,102.0,38.41,28.56
2018,4,26,18,15,247.0,35.0,3.35,10.35,66.0,27.3,17.85
2018,4,26,18,30,145.0,22.0,3.2,9.7,30.0,17.39,0.86
2018,4,26,18,45,72.5,11.0,3.05,9.05,15.0,10.01,0.0
2018,4,26,19,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,4,26,19,15,0.0,0.0,2.75,8.1,0.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,2.45,7.45,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,2.25,6.9,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,2.15,6.25,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,2.25,6.1,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,2.75,5.95,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,2.9,5.9,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,2.95,5.85,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.0,5.8,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.05,5.75,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.1,5.7,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,2.95,5.55,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,2.65,5.25,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,2.45,5.1,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.95,5.1,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.85,5.1,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.75,5.15,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,4,27,5,15,6.0,6.0,1.75,5.55,6.0,0.0,0.0
2018,4,27,5,30,12.0,12.0,1.8,5.9,12.0,14.6,0.0
2018,4,27,5,45,28.5,29.0,1.9,6.2,32.0,42.08,27.07
2018,4,27,6,0,45.0,46.0,2.0,6.5,52.0,74.96,58.37
2018,4,27,6,15,152.0,62.0,2.1,7.05,95.5,153.83,127.74
2018,4,27,6,30,259.0,78.0,2.2,7.6,139.0,248.09,210.05
2018,4,27,6,45,173.5,104.5,2.25,8.15,150.0,230.95,195.54
2018,4,27,7,0,88.0,131.0,2.3,8.7,161.0,193.02,162.16
2018,4,27,7,15,177.0,151.0,2.4,9.4,223.5,290.14,244.58
2018,4,27,7,30,266.0,171.0,2.5,10.1,286.0,397.72,332.4
2018,4,27,7,45,442.0,156.0,2.55,10.75,375.5,542.16,448.15
2018,4,27,8,0,618.0,141.0,2.6,11.4,465.0,693.41,563.76
2018,4,27,8,15,748.0,115.5,2.65,11.95,545.0,797.82,637.04
2018,4,27,8,30,878.0,90.0,2.7,12.5,625.0,894.76,702.77
2018,4,27,8,45,794.5,127.5,2.8,13.05,639.0,894.75,699.2
2018,4,27,9,0,711.0,165.0,2.9,13.6,653.0,883.64,688.89
2018,4,27,9,15,685.5,187.5,2.95,14.05,680.5,898.22,696.86
2018,4,27,9,30,660.0,210.0,3.0,14.5,708.0,908.18,701.44
2018,4,27,9,45,740.5,184.5,3.05,14.9,767.0,968.42,741.06
2018,4,27,10,0,821.0,159.0,3.1,15.3,826.0,1019.61,773.46
2018,4,27,10,15,710.5,217.5,3.15,15.6,808.5,980.52,744.94
2018,4,27,10,30,600.0,276.0,3.2,15.9,791.0,926.04,704.77
2018,4,27,10,45,597.0,286.5,3.3,16.15,809.5,928.3,705.8
2018,4,27,11,0,594.0,297.0,3.4,16.4,828.0,927.44,704.27
2018,4,27,11,15,781.5,202.0,3.4,16.55,910.5,999.94,755.53
2018,4,27,11,30,969.0,107.0,3.4,16.7,993.0,1062.38,796.03
2018,4,27,11,45,968.5,108.0,3.45,16.9,997.5,1042.68,781.9
2018,4,27,12,0,968.0,109.0,3.5,17.1,1002.0,1019.22,766.05
2018,4,27,12,15,965.5,109.5,3.55,17.15,998.0,989.81,746.65
2018,4,27,12,30,963.0,110.0,3.6,17.2,994.0,957.03,724.93
2018,4,27,12,45,958.5,111.0,3.65,17.25,982.0,919.8,700.05
2018,4,27,13,0,954.0,112.0,3.7,17.3,970.0,879.63,672.98
2018,4,27,13,15,949.5,111.5,3.75,17.25,950.5,835.35,643.04
2018,4,27,13,30,945.0,111.0,3.8,17.2,931.0,788.56,610.99
2018,4,27,13,45,939.0,110.0,3.85,17.15,904.5,737.99,573.98
2018,4,27,14,0,933.0,109.0,3.9,17.1,878.0,685.48,534.03
2018,4,27,14,15,925.0,107.0,3.95,16.9,844.0,629.24,490.42
2018,4,27,14,30,917.0,105.0,4.0,16.7,810.0,571.74,444.43
2018,4,27,14,45,906.0,103.0,4.0,16.55,770.0,511.85,394.87
2018,4,27,15,0,895.0,101.0,4.0,16.4,730.0,451.55,343.4
2018,4,27,15,15,880.0,99.0,4.0,16.4,685.0,389.7,289.16
2018,4,27,15,30,865.0,97.0,4.0,16.4,640.0,323.51,230.55
2018,4,27,15,45,845.5,94.0,4.05,15.8,590.0,260.74,175.24
2018,4,27,16,0,826.0,91.0,4.1,15.2,540.0,199.75,123.43
2018,4,27,16,15,798.5,87.5,4.1,14.75,487.0,139.67,78.82
2018,4,27,16,30,771.0,84.0,4.1,14.3,434.0,82.92,50.39
2018,4,27,16,45,733.0,80.0,4.05,13.85,379.5,60.88,48.61
2018,4,27,17,0,695.0,76.0,4.0,13.4,325.0,54.14,42.88
2018,4,27,17,15,640.0,70.5,3.8,12.8,270.5,51.63,40.84
2018,4,27,17,30,585.0,65.0,3.6,12.2,216.0,49.09,38.65
2018,4,27,17,45,501.0,57.0,3.4,11.55,165.5,44.28,34.23
2018,4,27,18,0,417.0,49.0,3.2,10.9,115.0,39.38,29.48
2018,4,27,18,15,288.0,37.0,3.05,10.3,74.5,30.51,20.72
2018,4,27,18,30,159.0,25.0,2.9,9.7,34.0,19.79,3.59
2018,4,27,18,45,79.5,12.5,2.7,9.15,17.0,11.37,0.0
2018,4,27,19,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,4,27,19,15,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.25,7.75,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,2.25,7.2,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,2.3,7.05,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,2.3,6.95,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,2.2,6.85,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.95,6.8,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,2.05,6.8,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.95,6.65,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.7,6.35,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.7,6.25,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.9,6.35,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,2.0,6.35,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,2.0,6.35,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,2.05,6.45,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,4,28,5,15,56.5,9.5,2.25,6.75,11.5,0.0,0.0
2018,4,28,5,30,113.0,19.0,2.4,7.0,23.0,52.06,0.0
2018,4,28,5,45,244.0,32.0,2.55,7.2,60.0,146.55,106.86
2018,4,28,6,0,375.0,45.0,2.7,7.4,97.0,231.31,187.14
2018,4,28,6,15,466.5,54.0,2.8,7.85,146.5,308.72,257.32
2018,4,28,6,30,558.0,63.0,2.9,8.3,196.0,395.19,333.22
2018,4,28,6,45,618.0,68.0,3.05,8.7,249.5,467.0,394.87
2018,4,28,7,0,678.0,73.0,3.2,9.1,303.0,543.28,457.9
2018,4,28,7,15,718.5,78.0,3.25,9.6,358.0,610.15,510.66
2018,4,28,7,30,759.0,83.0,3.3,10.1,413.0,675.55,559.24
2018,4,28,7,45,789.0,85.0,3.35,10.55,466.0,733.7,600.51
2018,4,28,8,0,819.0,87.0,3.4,11.0,519.0,791.57,640.61
2018,4,28,8,15,782.5,107.5,3.4,11.4,552.0,813.53,653.33
2018,4,28,8,30,746.0,128.0,3.4,11.8,585.0,834.62,665.61
2018,4,28,8,45,748.0,139.0,3.35,12.2,626.0,870.34,688.14
2018,4,28,9,0,750.0,150.0,3.3,12.6,667.0,903.04,708.1
2018,4,28,9,15,546.5,238.0,3.3,12.95,626.5,811.7,637.95
2018,4,28,9,30,343.0,326.0,3.3,13.3,586.0,698.79,548.62
2018,4,28,9,45,265.5,360.5,3.3,13.65,567.0,661.45,517.7
2018,4,28,10,0,188.0,395.0,3.3,14.0,548.0,603.18,471.0
2018,4,28,10,15,268.0,382.0,3.35,14.3,608.5,684.73,532.48
2018,4,28,10,30,348.0,369.0,3.4,14.6,669.0,748.6,579.43
2018,4,28,10,45,325.0,385.5,3.45,14.85,670.5,738.01,569.58
2018,4,28,11,0,302.0,402.0,3.5,15.1,672.0,725.63,559.05
2018,4,28,11,15,230.5,432.5,3.55,15.2,640.5,663.7,511.77
2018,4,28,11,30,159.0,463.0,3.6,15.3,609.0,616.81,475.06
2018,4,28,11,45,197.5,457.5,3.65,15.45,639.5,640.11,493.21
2018,4,28,12,0,236.0,452.0,3.7,15.6,670.0,660.97,509.08
2018,4,28,12,15,302.5,431.0,3.75,15.65,709.5,698.97,538.2
2018,4,28,12,30,369.0,410.0,3.8,15.7,749.0,721.72,556.1
2018,4,28,12,45,478.0,349.5,3.9,15.75,783.5,745.42,576.15
2018,4,28,13,0,587.0,289.0,4.0,15.8,818.0,753.89,584.97
2018,4,28,13,15,440.5,316.0,4.1,15.8,708.5,636.43,496.49
2018,4,28,13,30,294.0,343.0,4.2,15.8,599.0,525.29,411.45
2018,4,28,13,45,173.5,351.5,4.3,15.75,501.5,430.51,337.92
2018,4,28,14,0,53.0,360.0,4.4,15.7,404.0,347.98,272.75
2018,4,28,14,15,86.5,357.0,4.45,15.5,425.5,358.05,281.58
2018,4,28,14,30,120.0,354.0,4.5,15.3,447.0,362.98,285.78
2018,4,28,14,45,239.0,319.0,4.55,15.15,491.5,376.01,295.66
2018,4,28,15,0,358.0,284.0,4.6,15.0,536.0,377.3,294.34
2018,4,28,15,15,584.0,198.5,4.6,15.0,579.5,360.48,274.35
2018,4,28,15,30,810.0,113.0,4.6,15.0,623.0,320.9,231.81
2018,4,28,15,45,830.0,98.0,4.55,14.4,585.0,260.45,176.77
2018,4,28,16,0,850.0,83.0,4.5,13.8,547.0,197.23,121.05
2018,4,28,16,15,826.5,79.5,4.45,13.35,494.5,136.17,75.18
2018,4,28,16,30,803.0,76.0,4.4,12.9,442.0,77.89,45.69
2018,4,28,16,45,769.5,72.0,4.35,12.5,387.5,54.68,43.35
2018,4,28,17,0,736.0,68.0,4.3,12.1,333.0,52.98,42.06
2018,4,28,17,15,686.0,63.0,4.1,11.55,278.5,50.31,39.86
2018,4,28,17,30,636.0,58.0,3.9,11.0,224.0,43.51,33.8
2018,4,28,17,45,558.0,51.5,3.75,10.45,173.0,39.67,30.25
2018,4,28,18,0,480.0,45.0,3.6,9.9,122.0,35.8,26.44
2018,4,28,18,15,348.0,35.0,3.4,9.45,80.0,28.59,19.23
2018,4,28,18,30,216.0,25.0,3.2,9.0,38.0,21.21,5.85
2018,4,28,18,45,108.0,12.5,3.05,8.55,19.0,11.37,0.0
2018,4,28,19,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,4,28,19,15,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.95,7.2,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,3.1,6.9,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,3.15,6.85,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,3.2,6.75,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,3.15,6.65,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,2.9,6.4,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,2.9,6.2,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,3.1,6.2,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,3.05,6.2,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,2.95,6.2,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,2.9,6.2,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,2.75,6.15,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.25,5.9,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,2.2,5.95,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,4,29,5,15,1.5,3.0,2.4,6.3,3.0,2.73,0.0
2018,4,29,5,30,3.0,6.0,2.6,6.6,6.0,6.38,0.0
2018,4,29,5,45,1.5,13.0,2.8,6.9,13.0,11.98,4.03
2018,4,29,6,0,0.0,20.0,3.0,7.2,20.0,17.59,9.51
2018,4,29,6,15,0.0,32.5,3.15,7.55,32.5,28.63,19.38
2018,4,29,6,30,0.0,45.0,3.3,7.9,45.0,39.7,29.21
2018,4,29,6,45,0.0,63.0,3.45,8.25,63.0,55.97,43.41
2018,4,29,7,0,0.0,81.0,3.6,8.6,81.0,72.99,58.04
2018,4,29,7,15,0.0,85.0,3.6,8.95,85.0,76.11,60.45
2018,4,29,7,30,0.0,89.0,3.6,9.3,89.0,79.42,62.98
2018,4,29,7,45,7.5,134.0,3.65,9.65,138.0,128.89,104.9
2018,4,29,8,0,15.0,179.0,3.7,10.0,187.0,179.88,147.21
2018,4,29,8,15,14.5,185.0,3.7,10.35,193.5,184.59,150.32
2018,4,29,8,30,14.0,191.0,3.7,10.7,200.0,189.43,153.61
2018,4,29,8,45,9.0,167.0,3.75,11.0,173.0,160.72,129.24
2018,4,29,9,0,4.0,143.0,3.8,11.3,146.0,132.85,105.66
2018,4,29,9,15,6.0,161.5,3.85,11.5,166.0,152.19,121.34
2018,4,29,9,30,8.0,180.0,3.9,11.7,186.0,171.59,136.88
2018,4,29,9,45,6.0,163.0,3.95,11.9,167.5,153.39,121.61
2018,4,29,10,0,4.0,146.0,4.0,12.1,149.0,135.45,106.64
2018,4,29,10,15,3.0,130.5,4.1,12.25,133.0,120.11,93.89
2018,4,29,10,30,2.0,115.0,4.2,12.4,117.0,104.92,81.27
2018,4,29,10,45,2.0,121.5,4.25,12.6,123.5,110.86,86.0
2018,4,29,11,0,2.0,128.0,4.3,12.8,130.0,116.77,90.67
2018,4,29,11,15,3.0,128.0,4.35,12.85,131.0,117.72,91.41
2018,4,29,11,30,4.0,128.0,4.4,12.9,132.0,118.6,92.12
2018,4,29,11,45,4.0,134.0,4.45,12.95,138.0,123.9,96.37
2018,4,29,12,0,4.0,140.0,4.5,13.0,144.0,129.14,100.59
2018,4,29,12,15,3.5,130.5,4.55,13.05,134.0,119.88,93.02
2018,4,29,12,30,3.0,121.0,4.6,13.1,124.0,110.67,85.53
2018,4,29,12,45,2.0,118.5,4.6,13.15,120.5,107.38,82.83
2018,4,29,13,0,1.0,116.0,4.6,13.2,117.0,104.16,80.19
2018,4,29,13,15,2.0,127.5,4.55,13.3,129.5,115.02,89.1
2018,4,29,13,30,3.0,139.0,4.5,13.4,142.0,125.72,97.87
2018,4,29,13,45,4.5,151.5,4.45,13.45,155.5,137.45,107.49
2018,4,29,14,0,6.0,164.0,4.4,13.5,169.0,148.88,116.88
2018,4,29,14,15,4.0,151.0,4.4,13.45,154.5,135.78,106.36
2018,4,29,14,30,2.0,138.0,4.4,13.4,140.0,122.97,96.09
2018,4,29,14,45,1.0,126.5,4.35,13.35,127.5,112.22,87.49
2018,4,29,15,0,0.0,115.0,4.3,13.3,115.0,101.65,79.02
2018,4,29,15,15,3.5,147.5,4.3,13.3,149.5,130.32,102.8
2018,4,29,15,30,7.0,180.0,4.3,13.3,184.0,157.27,125.04
2018,4,29,15,45,20.5,192.5,4.3,12.95,204.0,168.37,134.1
2018,4,29,16,0,34.0,205.0,4.3,12.6,224.0,170.41,135.65
2018,4,29,16,15,47.5,193.5,4.25,12.25,217.0,157.42,125.11
2018,4,29,16,30,61.0,182.0,4.2,11.9,210.0,142.39,114.01
2018,4,29,16,45,127.0,161.5,4.2,11.6,210.5,119.81,101.27
2018,4,29,17,0,193.0,141.0,4.2,11.3,211.0,106.66,90.08
2018,4,29,17,15,288.5,111.0,4.05,10.9,196.5,83.02,69.32
2018,4,29,17,30,384.0,81.0,3.9,10.5,182.0,59.59,48.38
2018,4,29,17,45,410.0,65.0,3.7,10.05,151.0,49.02,38.74
2018,4,29,18,0,436.0,49.0,3.5,9.6,120.0,39.16,29.5
2018,4,29,18,15,306.5,37.0,3.4,9.2,78.0,30.26,20.78
2018,4,29,18,30,177.0,25.0,3.3,8.8,36.0,19.75,6.24
2018,4,29,18,45,88.5,12.5,3.15,8.45,18.0,11.37,0.0
2018,4,29,19,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,4,29,19,15,0.0,0.0,3.0,7.85,0.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.7,6.85,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.6,6.65,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,2.65,6.55,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,2.65,6.45,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,2.5,6.35,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,2.4,6.25,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,2.4,6.15,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.4,6.05,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.4,5.95,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.4,5.85,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,2.35,5.85,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,4,30,5,15,0.0,3.0,2.35,6.1,3.0,2.73,0.0
2018,4,30,5,30,0.0,6.0,2.4,6.3,6.0,5.26,0.0
2018,4,30,5,45,18.0,14.5,2.4,6.5,17.0,22.43,12.54
2018,4,30,6,0,36.0,23.0,2.4,6.7,28.0,40.04,28.83
2018,4,30,6,15,38.5,32.5,2.35,7.1,40.0,53.21,41.12
2018,4,30,6,30,41.0,42.0,2.3,7.5,52.0,66.55,53.3
2018,4,30,6,45,26.0,54.0,2.3,7.85,61.0,65.65,52.45
2018,4,30,7,0,11.0,66.0,2.3,8.2,70.0,65.41,51.82
2018,4,30,7,15,10.0,82.0,2.2,8.65,86.0,80.05,64.21
2018,4,30,7,30,9.0,98.0,2.1,9.1,102.0,94.74,76.4
2018,4,30,7,45,6.5,111.0,2.05,9.55,114.0,105.24,84.78
2018,4,30,8,0,4.0,124.0,2.0,10.0,126.0,115.53,92.85
2018,4,30,8,15,2.5,121.0,1.95,10.4,122.5,111.06,88.56
2018,4,30,8,30,1.0,118.0,1.9,10.8,119.0,106.7,84.45
2018,4,30,8,45,2.5,138.5,1.9,11.2,140.5,127.31,101.19
2018,4,30,9,0,4.0,159.0,1.9,11.6,162.0,148.05,117.78
2018,4,30,9,15,8.5,188.0,2.0,12.0,194.5,179.94,143.37
2018,4,30,9,30,13.0,217.0,2.1,12.4,227.0,212.04,168.75
2018,4,30,9,45,17.0,247.5,2.15,12.8,261.0,245.22,194.58
2018,4,30,10,0,21.0,278.0,2.2,13.2,295.0,278.39,220.07
2018,4,30,10,15,23.5,299.0,2.35,13.55,319.0,315.67,248.51
2018,4,30,10,30,26.0,320.0,2.5,13.9,343.0,338.17,265.28
2018,4,30,10,45,23.5,312.0,2.7,14.25,333.0,325.64,255.08
2018,4,30,11,0,21.0,304.0,2.9,14.6,323.0,300.12,235.01
2018,4,30,11,15,17.0,271.0,3.1,14.65,286.5,263.93,206.81
2018,4,30,11,30,13.0,238.0,3.3,14.7,250.0,228.4,178.9
2018,4,30,11,45,13.5,244.0,3.55,14.75,256.5,233.71,183.17
2018,4,30,12,0,14.0,250.0,3.8,14.8,263.0,238.86,187.23
2018,4,30,12,15,18.0,288.0,3.95,14.65,304.5,276.36,216.85
2018,4,30,12,30,22.0,326.0,4.1,14.5,346.0,313.17,245.72
2018,4,30,12,45,25.5,333.5,4.25,14.4,356.5,327.53,257.14
2018,4,30,13,0,29.0,341.0,4.4,14.3,367.0,333.63,262.25
2018,4,30,13,15,44.0,361.0,4.5,14.15,400.0,359.08,282.72
2018,4,30,13,30,59.0,381.0,4.6,14.0,433.0,382.39,301.38
2018,4,30,13,45,57.5,373.5,4.7,13.85,422.5,368.43,290.88
2018,4,30,14,0,56.0,366.0,4.8,13.7,412.0,354.51,280.45
2018,4,30,14,15,109.5,343.0,4.8,13.5,429.0,359.18,285.2
2018,4,30,14,30,163.0,320.0,4.8,13.3,446.0,357.52,284.26
2018,4,30,14,45,198.5,313.5,4.85,13.05,459.5,354.85,281.76
2018,4,30,15,0,234.0,307.0,4.9,12.8,473.0,344.37,272.36
2018,4,30,15,15,311.0,275.0,4.9,12.8,481.0,327.07,255.66
2018,4,30,15,30,388.0,243.0,4.9,12.8,489.0,300.98,230.27
2018,4,30,15,45,361.5,230.0,4.85,12.15,445.0,256.6,193.24
2018,4,30,16,0,335.0,217.0,4.8,11.5,401.0,215.35,159.86
2018,4,30,16,15,337.5,196.0,4.7,11.05,366.0,174.81,128.2
2018,4,30,16,30,340.0,175.0,4.6,10.6,331.0,134.34,102.45
2018,4,30,16,45,378.0,146.5,4.55,10.2,300.5,100.09,84.31
2018,4,30,17,0,416.0,118.0,4.5,9.8,270.0,82.88,69.33
2018,4,30,17,15,411.5,100.0,4.35,9.35,230.0,71.93,59.75
2018,4,30,17,30,407.0,82.0,4.2,8.9,190.0,60.36,49.4
2018,4,30,17,45,355.5,68.5,4.05,8.45,147.5,51.38,41.14
2018,4,30,18,0,304.0,55.0,3.9,8.0,105.0,42.01,32.29
2018,4,30,18,15,213.0,41.0,3.8,7.7,70.0,31.8,22.34
2018,4,30,18,30,122.0,27.0,3.7,7.4,35.0,21.26,8.25
2018,4,30,18,45,63.0,14.5,3.65,7.05,18.5,13.19,0.0
2018,4,30,19,0,4.0,2.0,3.6,6.7,2.0,0.0,0.0
2018,4,30,19,15,2.0,1.0,3.5,6.55,1.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.4,6.4,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.3,6.2,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,3.2,5.95,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,3.2,5.9,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,3.15,5.85,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,3.1,5.8,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,3.05,5.7,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,3.0,5.6,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,2.95,5.55,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,2.85,5.4,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,2.7,5.25,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,2.55,5.15,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,2.45,5.05,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,2.35,4.95,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,2.25,4.85,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,2.2,4.8,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,2.15,4.8,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,2.2,4.85,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,2.4,4.95,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,2.65,5.05,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.7,5.1,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.65,5.15,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.6,5.25,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,5,1,5,15,2.0,4.5,2.65,5.5,4.5,4.6,0.0
2018,5,1,5,30,4.0,9.0,2.7,5.7,9.0,9.3,0.0
2018,5,1,5,45,94.5,26.5,2.8,5.9,40.5,72.94,53.41
2018,5,1,6,0,185.0,44.0,2.9,6.1,72.0,147.12,119.79
2018,5,1,6,15,137.5,48.0,2.85,6.35,73.0,127.13,105.63
2018,5,1,6,30,90.0,52.0,2.8,6.6,74.0,112.18,93.73
2018,5,1,6,45,45.0,46.5,2.75,6.9,57.5,75.33,61.46
2018,5,1,7,0,0.0,41.0,2.7,7.2,41.0,36.15,26.15
2018,5,1,7,15,1.0,57.0,2.6,7.55,57.5,51.03,39.05
2018,5,1,7,30,2.0,73.0,2.5,7.9,74.0,66.04,51.84
2018,5,1,7,45,1.0,74.0,2.4,8.25,74.5,66.24,51.7
2018,5,1,8,0,0.0,75.0,2.3,8.6,75.0,66.37,51.5
2018,5,1,8,15,1.0,112.0,2.15,9.15,112.5,101.18,80.69
2018,5,1,8,30,2.0,149.0,2.0,9.7,150.0,137.19,110.25
2018,5,1,8,45,7.0,177.5,1.85,10.25,182.0,168.99,135.95
2018,5,1,9,0,12.0,206.0,1.7,10.8,214.0,201.12,161.43
2018,5,1,9,15,17.5,236.0,1.75,11.45,249.0,235.42,188.26
2018,5,1,9,30,23.0,266.0,1.8,12.1,284.0,269.86,214.74
2018,5,1,9,45,80.0,285.5,1.8,12.8,351.0,360.45,286.35
2018,5,1,10,0,137.0,305.0,1.8,13.5,418.0,453.66,357.24
2018,5,1,10,15,281.0,315.0,1.9,13.9,556.0,624.32,485.8
2018,5,1,10,30,425.0,325.0,2.0,14.3,694.0,793.87,606.71
2018,5,1,10,45,613.0,251.0,2.1,14.7,797.0,906.77,687.23
2018,5,1,11,0,801.0,177.0,2.2,15.1,900.0,1003.49,751.24
2018,5,1,11,15,866.0,148.5,2.3,15.25,939.5,1015.14,758.14
2018,5,1,11,30,931.0,120.0,2.4,15.4,979.0,1035.31,771.7
2018,5,1,11,45,932.0,120.5,2.5,15.6,984.0,1017.03,759.72
2018,5,1,12,0,933.0,121.0,2.6,15.8,989.0,995.12,745.72
2018,5,1,12,15,931.5,121.0,2.7,15.9,985.5,966.93,727.75
2018,5,1,12,30,930.0,121.0,2.8,16.0,982.0,935.49,707.48
2018,5,1,12,45,926.5,121.0,2.9,16.05,970.0,899.23,683.88
2018,5,1,13,0,923.0,121.0,3.0,16.1,958.0,860.14,658.08
2018,5,1,13,15,919.5,120.0,3.1,16.1,939.5,817.48,629.58
2018,5,1,13,30,916.0,119.0,3.2,16.1,921.0,772.35,598.95
2018,5,1,13,45,901.0,122.0,3.25,16.15,891.5,720.66,560.46
2018,5,1,14,0,886.0,125.0,3.3,16.2,862.0,667.88,520.17
2018,5,1,14,15,887.0,118.5,3.35,16.05,832.0,615.5,479.62
2018,5,1,14,30,888.0,112.0,3.4,15.9,802.0,561.09,436.1
2018,5,1,14,45,877.0,110.0,3.4,15.8,763.0,503.02,388.05
2018,5,1,15,0,866.0,108.0,3.4,15.7,724.0,444.58,338.2
2018,5,1,15,15,776.5,131.5,3.4,15.7,658.0,375.94,280.44
2018,5,1,15,30,687.0,155.0,3.4,15.7,592.0,314.54,228.68
2018,5,1,15,45,612.5,161.0,3.5,15.25,528.0,256.7,180.89
2018,5,1,16,0,538.0,167.0,3.6,14.8,464.0,206.89,141.78
2018,5,1,16,15,610.0,132.5,3.6,14.45,438.5,150.45,95.23
2018,5,1,16,30,682.0,98.0,3.6,14.1,413.0,85.17,53.35
2018,5,1,16,45,674.0,89.5,3.6,13.7,369.5,61.39,49.06
2018,5,1,17,0,666.0,81.0,3.6,13.3,326.0,57.31,45.7
2018,5,1,17,15,605.5,75.5,3.45,12.7,271.0,54.96,43.82
2018,5,1,17,30,545.0,70.0,3.3,12.1,216.0,52.59,41.82
2018,5,1,17,45,451.5,60.0,3.2,11.5,163.0,46.19,36.02
2018,5,1,18,0,358.0,50.0,3.1,10.9,110.0,39.57,29.77
2018,5,1,18,15,260.0,38.5,3.0,10.3,74.0,29.89,20.5
2018,5,1,18,30,162.0,27.0,2.9,9.7,38.0,21.27,8.98
2018,5,1,18,45,84.0,14.5,2.8,9.15,20.0,13.19,0.0
2018,5,1,19,0,6.0,2.0,2.7,8.6,2.0,0.0,0.0
2018,5,1,19,15,3.0,1.0,2.7,8.3,1.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,2.7,7.75,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,2.65,7.35,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,2.5,7.05,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.35,6.85,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,1.95,6.55,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,1.55,6.2,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,1.45,5.9,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.55,5.85,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.95,5.8,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,2.15,5.8,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.2,5.75,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.15,5.65,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,5,2,5,15,0.0,2.0,2.05,5.75,2.0,1.82,0.0
2018,5,2,5,30,0.0,4.0,2.0,5.9,4.0,3.5,0.0
2018,5,2,5,45,0.0,7.0,1.95,6.05,7.0,6.14,0.0
2018,5,2,6,0,0.0,10.0,1.9,6.2,10.0,8.77,1.98
2018,5,2,6,15,0.0,17.5,1.8,6.55,17.5,15.38,7.9
2018,5,2,6,30,0.0,25.0,1.7,6.9,25.0,22.0,13.8
2018,5,2,6,45,0.0,40.0,1.6,7.25,40.0,35.26,25.47
2018,5,2,7,0,0.0,55.0,1.5,7.6,55.0,48.56,37.0
2018,5,2,7,15,0.0,62.5,1.4,8.25,62.5,55.22,42.54
2018,5,2,7,30,0.0,70.0,1.3,8.9,70.0,61.89,48.0
2018,5,2,7,45,1.5,101.0,1.15,9.55,102.0,91.6,73.0
2018,5,2,8,0,3.0,132.0,1.0,10.2,134.0,122.4,98.31
2018,5,2,8,15,50.0,197.0,0.95,11.0,228.0,238.63,194.07
2018,5,2,8,30,97.0,262.0,0.9,11.8,322.0,351.9,282.44
2018,5,2,8,45,384.5,219.5,0.8,12.55,485.0,617.67,485.63
2018,5,2,9,0,672.0,177.0,0.7,13.3,648.0,857.95,649.67
2018,5,2,9,15,790.0,139.5,0.7,14.0,723.5,937.18,694.96
2018,5,2,9,30,908.0,102.0,0.7,14.7,799.0,1013.31,739.14
2018,5,2,9,45,919.5,101.5,0.65,15.45,834.0,1034.93,746.88
2018,5,2,10,0,931.0,101.0,0.6,16.2,869.0,1053.05,753.24
2018,5,2,10,15,937.5,102.0,0.7,16.7,897.0,1064.06,759.73
2018,5,2,10,30,944.0,103.0,0.8,17.2,925.0,1071.19,764.03
2018,5,2,10,45,948.5,103.5,0.95,17.75,945.5,1071.81,765.45
2018,5,2,11,0,953.0,104.0,1.1,18.3,966.0,1068.45,764.41
2018,5,2,11,15,956.0,104.5,1.3,18.55,979.0,1059.61,761.73
2018,5,2,11,30,959.0,105.0,1.5,18.8,992.0,1046.82,756.32
2018,5,2,11,45,961.0,104.5,1.7,19.05,997.0,1028.2,746.92
2018,5,2,12,0,963.0,104.0,1.9,19.3,1002.0,1005.82,734.81
2018,5,2,12,15,963.0,103.5,2.05,19.35,999.0,977.96,718.77
2018,5,2,12,30,963.0,103.0,2.2,19.4,996.0,946.66,700.21
2018,5,2,12,45,961.5,102.5,2.35,19.5,985.0,910.76,678.14
2018,5,2,13,0,960.0,102.0,2.5,19.6,974.0,871.78,653.62
2018,5,2,13,15,955.5,101.5,2.65,19.55,954.5,827.58,625.45
2018,5,2,13,30,951.0,101.0,2.8,19.5,935.0,780.87,595.01
2018,5,2,13,45,944.5,100.0,2.95,19.4,908.0,730.07,559.53
2018,5,2,14,0,938.0,99.0,3.1,19.3,881.0,677.38,520.78
2018,5,2,14,15,930.0,98.0,3.15,19.1,848.0,622.17,478.64
2018,5,2,14,30,922.0,97.0,3.2,18.9,815.0,565.69,434.11
2018,5,2,14,45,911.5,95.5,3.3,18.75,775.5,506.63,386.1
2018,5,2,15,0,901.0,94.0,3.4,18.6,736.0,447.09,336.02
2018,5,2,15,15,887.5,92.0,3.4,18.6,691.5,385.9,282.87
2018,5,2,15,30,874.0,90.0,3.4,18.6,647.0,325.11,229.05
2018,5,2,15,45,856.0,87.0,3.4,17.95,598.0,263.19,174.99
2018,5,2,16,0,838.0,84.0,3.4,17.3,549.0,196.36,118.93
2018,5,2,16,15,813.5,81.0,3.35,16.85,497.0,136.64,74.77
2018,5,2,16,30,789.0,78.0,3.3,16.4,445.0,79.82,46.21
2018,5,2,16,45,756.0,74.0,3.25,15.95,391.0,55.81,43.7
2018,5,2,17,0,723.0,70.0,3.2,15.5,337.0,54.18,42.52
2018,5,2,17,15,675.5,65.0,3.05,14.75,283.5,47.11,36.48
2018,5,2,17,30,628.0,60.0,2.9,14.0,230.0,44.72,34.48
2018,5,2,17,45,548.5,53.5,2.75,13.3,178.5,40.92,31.06
2018,5,2,18,0,469.0,47.0,2.6,12.6,127.0,37.1,27.4
2018,5,2,18,15,360.5,37.0,2.4,11.9,86.0,29.99,20.51
2018,5,2,18,30,252.0,27.0,2.2,11.2,45.0,22.67,10.58
2018,5,2,18,45,133.0,14.5,2.0,10.45,23.5,13.19,0.0
2018,5,2,19,0,14.0,2.0,1.8,9.7,2.0,0.0,0.0
2018,5,2,19,15,7.0,1.0,1.7,9.4,1.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.05,7.15,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.25,5.85,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,1.65,6.6,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,1.7,6.65,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,5,3,5,15,0.0,4.5,1.8,6.85,4.5,4.09,0.0
2018,5,3,5,30,0.0,9.0,1.9,7.0,9.0,7.9,0.0
2018,5,3,5,45,28.5,20.5,1.95,7.2,25.0,33.41,21.93
2018,5,3,6,0,57.0,32.0,2.0,7.4,41.0,59.47,45.55
2018,5,3,6,15,141.0,43.0,1.95,7.7,76.5,122.05,101.01
2018,5,3,6,30,225.0,54.0,1.9,8.0,112.0,198.41,168.2
2018,5,3,6,45,205.0,74.0,1.8,8.35,136.0,210.35,178.78
2018,5,3,7,0,185.0,94.0,1.7,8.7,160.0,230.48,195.4
2018,5,3,7,15,200.0,110.5,1.65,9.2,192.0,268.01,226.28
2018,5,3,7,30,215.0,127.0,1.6,9.7,224.0,306.26,256.84
2018,5,3,7,45,229.5,147.0,1.5,10.25,261.5,348.73,289.74
2018,5,3,8,0,244.0,167.0,1.4,10.8,299.0,391.45,321.87
2018,5,3,8,15,250.0,183.5,1.45,11.5,329.5,422.96,344.62
2018,5,3,8,30,256.0,200.0,1.5,12.2,360.0,453.83,366.53
2018,5,3,8,45,252.0,208.0,1.5,12.95,375.0,465.19,372.95
2018,5,3,9,0,248.0,216.0,1.5,13.7,390.0,475.3,378.48
2018,5,3,9,15,261.0,239.5,1.6,14.3,432.0,517.69,408.82
2018,5,3,9,30,274.0,263.0,1.7,14.9,474.0,559.11,437.73
2018,5,3,9,45,274.0,272.0,1.75,15.55,491.0,570.62,444.14
2018,5,3,10,0,274.0,281.0,1.8,16.2,508.0,580.76,449.78
2018,5,3,10,15,314.0,297.5,1.85,16.75,565.5,637.82,490.1
2018,5,3,10,30,354.0,314.0,1.9,17.3,623.0,709.59,539.23
2018,5,3,10,45,546.0,258.0,1.95,17.8,747.0,844.83,635.58
2018,5,3,11,0,738.0,202.0,2.0,18.3,871.0,972.17,719.97
2018,5,3,11,15,837.0,160.5,2.05,18.7,928.5,1008.97,741.61
2018,5,3,11,30,936.0,119.0,2.1,19.1,986.0,1037.63,758.86
2018,5,3,11,45,949.5,112.0,2.15,19.5,995.5,1023.86,748.93
2018,5,3,12,0,963.0,105.0,2.2,19.9,1005.0,1006.03,736.93
2018,5,3,12,15,964.0,104.0,2.25,20.15,1002.5,978.6,719.17
2018,5,3,12,30,965.0,103.0,2.3,20.4,1000.0,947.68,699.16
2018,5,3,12,45,965.5,100.5,2.4,20.65,989.0,911.55,676.07
2018,5,3,13,0,966.0,98.0,2.5,20.9,978.0,872.23,650.62
2018,5,3,13,15,963.0,97.5,2.55,21.0,959.5,829.02,622.23
2018,5,3,13,30,960.0,97.0,2.6,21.1,941.0,783.17,591.7
2018,5,3,13,45,883.0,135.0,2.65,21.2,893.5,718.61,544.93
2018,5,3,14,0,806.0,173.0,2.7,21.3,846.0,659.75,500.6
2018,5,3,14,15,854.0,140.5,2.75,21.2,829.0,614.43,467.04
2018,5,3,14,30,902.0,108.0,2.8,21.1,812.0,564.34,428.21
2018,5,3,14,45,909.0,98.0,2.85,21.05,777.5,507.33,382.18
2018,5,3,15,0,916.0,88.0,2.9,21.0,743.0,448.02,332.62
2018,5,3,15,15,903.0,86.0,2.9,21.0,698.0,386.28,279.65
2018,5,3,15,30,890.0,84.0,2.9,21.0,653.0,324.87,225.89
2018,5,3,15,45,872.5,81.5,2.95,20.6,604.0,262.66,171.96
2018,5,3,16,0,855.0,79.0,3.0,20.2,555.0,201.85,121.15
2018,5,3,16,15,831.0,76.0,3.0,19.8,502.5,134.71,71.53
2018,5,3,16,30,807.0,73.0,3.0,19.4,450.0,76.93,42.7
2018,5,3,16,45,774.0,69.5,2.95,19.0,396.0,52.38,40.17
2018,5,3,17,0,741.0,66.0,2.9,18.6,342.0,50.99,39.18
2018,5,3,17,15,655.0,66.5,2.6,17.65,282.5,48.04,36.86
2018,5,3,17,30,569.0,67.0,2.3,16.7,223.0,49.99,38.76
2018,5,3,17,45,511.5,57.0,2.05,15.8,174.5,43.62,33.14
2018,5,3,18,0,454.0,47.0,1.8,14.9,126.0,36.94,27.02
2018,5,3,18,15,362.0,37.5,1.7,14.1,87.0,30.34,20.67
2018,5,3,18,30,270.0,28.0,1.6,13.3,48.0,23.54,11.69
2018,5,3,18,45,143.0,15.0,1.5,12.45,25.0,13.64,0.0
2018,5,3,19,0,16.0,2.0,1.4,11.6,2.0,0.0,0.0
2018,5,3,19,15,8.0,1.0,1.4,11.25,1.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,0.85,6.2,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,0.8,6.15,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,0.75,6.15,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,0.7,6.25,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,0.65,6.35,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,0.5,6.6,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,0.5,6.75,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,0.5,6.9,0.0,0.0,0.0
