Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,13,2,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,6,13,4,45,56.5,6.5,1.75,10.5,8.5,0.0,0.0
2018,6,13,5,0,113.0,13.0,1.8,10.7,17.0,33.61,0.0
2018,6,13,5,15,214.0,21.5,1.9,11.3,43.0,88.73,52.57
2018,6,13,5,30,315.0,30.0,2.0,11.9,69.0,144.5,106.53
2018,6,13,5,45,414.5,38.5,2.05,12.45,114.0,209.17,163.56
2018,6,13,6,0,514.0,47.0,2.1,13.0,159.0,284.76,229.43
2018,6,13,6,15,611.0,52.5,2.1,13.8,219.5,364.29,297.03
2018,6,13,6,30,708.0,58.0,2.1,14.6,280.0,454.86,371.16
2018,6,13,6,45,747.0,61.0,2.1,15.35,332.5,517.44,420.86
2018,6,13,7,0,786.0,64.0,2.1,16.1,385.0,582.08,470.2
2018,6,13,7,15,813.0,66.5,2.1,17.05,437.5,639.71,511.91
2018,6,13,7,30,840.0,69.0,2.1,18.0,490.0,692.26,546.71
2018,6,13,7,45,860.5,71.0,2.1,18.9,540.5,744.01,579.73
2018,6,13,8,0,881.0,73.0,2.1,19.8,591.0,794.77,611.16
2018,6,13,8,15,896.0,75.0,2.1,20.6,639.0,839.62,637.96
2018,6,13,8,30,911.0,77.0,2.1,21.4,687.0,882.46,662.88
2018,6,13,8,45,922.5,78.5,2.15,22.2,731.0,919.32,683.84
2018,6,13,9,0,934.0,80.0,2.2,23.0,775.0,953.45,702.78
2018,6,13,9,15,941.5,82.0,2.3,23.65,813.5,981.44,718.49
2018,6,13,9,30,949.0,84.0,2.4,24.3,852.0,1006.12,732.05
2018,6,13,9,45,953.5,87.0,2.5,24.95,885.0,1025.5,742.21
2018,6,13,10,0,958.0,90.0,2.6,25.6,918.0,1041.17,750.07
2018,6,13,10,15,963.0,90.5,2.7,26.05,944.5,1050.88,754.83
2018,6,13,10,30,968.0,91.0,2.8,26.5,971.0,1056.79,757.31
2018,6,13,10,45,971.0,92.0,2.95,26.95,991.0,1057.37,757.02
2018,6,13,11,0,974.0,93.0,3.1,27.4,1011.0,1054.04,754.35
2018,6,13,11,15,976.0,93.5,3.2,27.65,1023.5,1045.35,748.52
2018,6,13,11,30,978.0,94.0,3.3,27.9,1036.0,1032.83,740.37
2018,6,13,11,45,979.0,94.0,3.4,28.2,1041.5,1015.13,728.83
2018,6,13,12,0,980.0,94.0,3.5,28.5,1047.0,993.84,715.03
2018,6,13,12,15,978.5,95.0,3.6,28.55,1044.5,967.75,698.83
2018,6,13,12,30,977.0,96.0,3.7,28.6,1042.0,938.39,680.44
2018,6,13,12,45,974.5,96.0,3.8,28.65,1031.5,904.15,658.72
2018,6,13,13,0,972.0,96.0,3.9,28.7,1021.0,866.99,634.87
2018,6,13,13,15,969.0,95.5,3.95,28.6,1004.0,826.2,608.51
2018,6,13,13,30,966.0,95.0,4.0,28.5,987.0,782.83,580.12
2018,6,13,13,45,961.5,94.0,4.05,28.35,962.5,735.6,547.54
2018,6,13,14,0,957.0,93.0,4.1,28.2,938.0,686.3,511.75
2018,6,13,14,15,950.0,92.5,4.1,27.95,907.0,634.1,472.89
2018,6,13,14,30,943.0,92.0,4.1,27.7,876.0,580.49,431.82
2018,6,13,14,45,934.5,90.5,4.15,27.45,839.0,524.18,387.54
2018,6,13,15,0,926.0,89.0,4.2,27.2,802.0,467.12,341.21
2018,6,13,15,15,915.0,87.5,4.2,27.2,760.0,408.64,292.08
2018,6,13,15,30,904.0,86.0,4.2,27.2,718.0,350.18,241.92
2018,6,13,15,45,889.5,84.0,4.25,26.35,671.5,290.73,191.43
2018,6,13,16,0,875.0,82.0,4.3,25.5,625.0,232.2,142.37
2018,6,13,16,15,856.0,79.5,4.3,24.9,575.0,173.87,97.02
2018,6,13,16,30,837.0,77.0,4.3,24.3,525.0,117.45,61.55
2018,6,13,16,45,812.5,74.0,4.3,23.65,473.5,54.53,40.94
2018,6,13,17,0,788.0,71.0,4.3,23.0,422.0,52.81,39.78
2018,6,13,17,15,754.0,67.5,4.2,22.2,369.5,51.39,38.85
2018,6,13,17,30,720.0,64.0,4.1,21.4,317.0,49.93,37.84
2018,6,13,17,45,672.0,59.5,4.05,20.55,265.5,47.52,35.97
2018,6,13,18,0,624.0,55.0,4.0,19.7,214.0,41.24,30.59
2018,6,13,18,15,552.0,48.5,3.85,18.8,166.5,37.25,27.05
2018,6,13,18,30,480.0,42.0,3.7,17.9,119.0,33.18,23.24
2018,6,13,18,45,366.0,33.5,3.55,17.0,80.5,27.14,17.39
2018,6,13,19,0,252.0,25.0,3.4,16.1,42.0,20.97,7.66
2018,6,13,19,15,133.5,13.5,3.4,15.5,22.0,12.28,0.0
2018,6,13,19,30,15.0,2.0,3.4,14.9,2.0,0.0,0.0
2018,6,13,19,45,7.5,1.0,3.35,14.25,1.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.25,13.2,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.0,10.65,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,2.95,10.2,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,2.85,9.85,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,2.65,9.35,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,2.5,9.25,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,2.4,9.15,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,2.4,9.05,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,2.25,8.95,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,2.2,8.85,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,2.25,8.95,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,6,14,4,45,22.0,5.5,2.4,9.3,6.0,0.0,0.0
2018,6,14,5,0,44.0,11.0,2.5,9.5,12.0,18.46,0.0
2018,6,14,5,15,120.0,22.5,2.55,9.95,35.0,64.0,37.59
2018,6,14,5,30,196.0,34.0,2.6,10.4,58.0,109.26,81.0
2018,6,14,5,45,215.5,47.0,2.65,10.9,84.5,142.45,112.23
2018,6,14,6,0,235.0,60.0,2.7,11.4,111.0,177.66,144.51
2018,6,14,6,15,257.5,73.0,2.75,12.05,142.5,216.12,178.62
2018,6,14,6,30,280.0,86.0,2.8,12.7,174.0,256.56,213.37
2018,6,14,6,45,311.0,100.0,2.8,13.35,214.0,304.8,253.52
2018,6,14,7,0,342.0,114.0,2.8,14.0,254.0,355.38,294.41
2018,6,14,7,15,357.0,132.5,2.75,14.8,295.5,402.23,330.62
2018,6,14,7,30,372.0,151.0,2.7,15.6,337.0,449.3,365.88
2018,6,14,7,45,366.5,172.0,2.6,16.35,371.0,483.53,389.8
2018,6,14,8,0,361.0,193.0,2.5,17.1,405.0,515.93,411.67
2018,6,14,8,15,449.0,188.5,2.5,17.85,474.0,596.75,471.57
2018,6,14,8,30,537.0,184.0,2.5,18.6,543.0,688.58,537.1
2018,6,14,8,45,635.0,167.0,2.5,19.35,619.0,772.97,595.1
2018,6,14,9,0,733.0,150.0,2.5,20.1,695.0,859.07,651.06
2018,6,14,9,15,807.0,133.0,2.55,20.8,762.0,919.78,688.73
2018,6,14,9,30,881.0,116.0,2.6,21.5,829.0,975.35,722.44
2018,6,14,9,45,925.5,100.5,2.65,22.15,876.0,1012.59,743.78
2018,6,14,10,0,970.0,85.0,2.7,22.8,923.0,1047.23,763.38
2018,6,14,10,15,975.0,85.5,2.75,23.35,950.0,1057.13,767.31
2018,6,14,10,30,980.0,86.0,2.8,23.9,977.0,1063.19,769.12
2018,6,14,10,45,983.0,87.0,2.85,24.45,997.0,1063.88,767.65
2018,6,14,11,0,986.0,88.0,2.9,25.0,1017.0,1060.62,763.83
2018,6,14,11,15,988.0,88.5,3.05,25.4,1030.0,1051.96,758.08
2018,6,14,11,30,990.0,89.0,3.2,25.8,1043.0,1039.42,749.91
2018,6,14,11,45,990.0,89.5,3.3,26.15,1048.0,1021.19,737.87
2018,6,14,12,0,990.0,90.0,3.4,26.5,1053.0,999.35,723.55
2018,6,14,12,15,988.5,91.0,3.5,26.55,1050.5,973.13,707.22
2018,6,14,12,30,987.0,92.0,3.6,26.6,1048.0,943.61,688.66
2018,6,14,12,45,984.0,92.5,3.75,26.7,1037.5,909.2,666.88
2018,6,14,13,0,981.0,93.0,3.9,26.8,1027.0,871.84,642.91
2018,6,14,13,15,977.0,93.0,4.0,26.65,1009.5,830.49,616.33
2018,6,14,13,30,973.0,93.0,4.1,26.5,992.0,786.59,587.67
2018,6,14,13,45,967.5,93.0,4.2,26.35,967.5,739.32,555.02
2018,6,14,14,0,962.0,93.0,4.3,26.2,943.0,690.02,519.02
2018,6,14,14,15,955.5,92.0,4.35,25.85,912.0,637.49,479.88
2018,6,14,14,30,949.0,91.0,4.4,25.5,881.0,583.5,438.38
2018,6,14,14,45,939.5,90.0,4.5,25.15,843.5,526.86,393.69
2018,6,14,15,0,930.0,89.0,4.6,24.8,806.0,469.55,346.92
2018,6,14,15,15,919.5,87.5,4.6,24.8,764.0,411.06,297.17
2018,6,14,15,30,909.0,86.0,4.6,24.8,722.0,352.52,246.32
2018,6,14,15,45,894.5,84.0,4.6,23.85,675.5,292.8,195.06
2018,6,14,16,0,880.0,82.0,4.6,22.9,629.0,233.99,145.22
2018,6,14,16,15,861.5,80.0,4.5,22.3,579.5,175.8,99.33
2018,6,14,16,30,843.0,78.0,4.4,21.7,530.0,119.44,63.37
2018,6,14,16,45,820.0,74.5,4.35,21.15,478.0,55.82,42.48
2018,6,14,17,0,797.0,71.0,4.3,20.6,426.0,52.85,40.22
2018,6,14,17,15,763.0,66.5,4.15,19.9,372.5,50.64,38.58
2018,6,14,17,30,729.0,62.0,4.0,19.2,319.0,48.32,36.8
2018,6,14,17,45,673.5,57.5,3.9,18.5,265.0,45.8,34.77
2018,6,14,18,0,618.0,53.0,3.8,17.8,211.0,39.59,29.39
2018,6,14,18,15,535.5,47.5,3.55,17.05,163.0,36.32,26.45
2018,6,14,18,30,453.0,42.0,3.3,16.3,115.0,33.05,23.32
2018,6,14,18,45,335.0,33.0,3.1,15.5,77.0,26.57,17.06
2018,6,14,19,0,217.0,24.0,2.9,14.7,39.0,19.9,7.4
2018,6,14,19,15,118.0,13.5,2.85,14.25,20.5,12.28,0.0
2018,6,14,19,30,19.0,3.0,2.8,13.8,2.0,0.0,0.0
2018,6,14,19,45,9.5,1.5,2.7,13.3,1.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,2.05,9.05,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,2.1,8.75,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,2.05,8.7,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,2.05,8.75,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,6,15,4,45,43.5,6.5,2.2,9.05,8.0,0.0,0.0
2018,6,15,5,0,87.0,13.0,2.3,9.2,16.0,28.47,0.0
2018,6,15,5,15,127.5,20.0,2.35,9.65,32.0,62.37,36.15
2018,6,15,5,30,168.0,27.0,2.4,10.1,48.0,91.35,66.89
2018,6,15,5,45,245.5,36.5,2.45,10.5,82.0,140.09,109.98
2018,6,15,6,0,323.0,46.0,2.5,10.9,116.0,202.48,164.97
2018,6,15,6,15,258.5,54.0,2.5,11.55,119.5,193.64,160.12
2018,6,15,6,30,194.0,62.0,2.5,12.2,123.0,182.55,151.72
2018,6,15,6,45,113.0,79.0,2.55,12.8,116.0,154.65,127.71
2018,6,15,7,0,32.0,96.0,2.6,13.4,109.0,111.11,89.47
2018,6,15,7,15,109.5,113.0,2.55,14.15,166.5,190.49,156.82
2018,6,15,7,30,187.0,130.0,2.5,14.9,224.0,279.02,229.52
2018,6,15,7,45,268.5,131.0,2.5,15.6,281.0,363.2,296.87
2018,6,15,8,0,350.0,132.0,2.5,16.3,338.0,439.13,356.08
2018,6,15,8,15,310.0,151.5,2.5,17.0,345.0,439.78,353.44
2018,6,15,8,30,270.0,171.0,2.5,17.7,352.0,436.36,347.98
2018,6,15,8,45,324.0,175.5,2.5,18.4,406.5,496.45,392.99
2018,6,15,9,0,378.0,180.0,2.5,19.1,461.0,558.09,437.71
2018,6,15,9,15,397.0,187.0,2.65,19.7,495.5,590.57,460.13
2018,6,15,9,30,416.0,194.0,2.8,20.3,530.0,622.05,481.77
2018,6,15,9,45,437.0,206.0,2.9,20.85,572.0,659.64,507.35
2018,6,15,10,0,458.0,218.0,3.0,21.4,614.0,702.14,535.89
2018,6,15,10,15,469.5,240.0,3.1,21.8,656.5,730.88,554.59
2018,6,15,10,30,481.0,262.0,3.2,22.2,699.0,763.58,575.84
2018,6,15,10,45,518.0,277.0,3.35,22.55,757.0,811.52,608.38
2018,6,15,11,0,555.0,292.0,3.5,22.9,815.0,857.95,639.4
2018,6,15,11,15,762.0,194.0,3.55,23.1,922.5,946.46,701.13
2018,6,15,11,30,969.0,96.0,3.6,23.3,1030.0,1026.26,752.73
2018,6,15,11,45,941.0,110.5,3.7,23.5,1021.5,995.38,731.66
2018,6,15,12,0,913.0,125.0,3.8,23.7,1013.0,961.47,709.38
2018,6,15,12,15,815.5,167.5,3.9,23.7,959.5,897.49,667.22
2018,6,15,12,30,718.0,210.0,4.0,23.7,906.0,830.56,622.5
2018,6,15,12,45,688.0,224.5,4.15,23.7,886.0,791.56,595.68
2018,6,15,13,0,658.0,239.0,4.3,23.7,866.0,751.76,567.45
2018,6,15,13,15,667.0,226.0,4.35,23.5,852.0,717.47,543.83
2018,6,15,13,30,676.0,213.0,4.4,23.3,838.0,680.85,518.0
2018,6,15,13,45,597.5,226.0,4.45,23.1,768.0,604.85,462.06
2018,6,15,14,0,519.0,239.0,4.5,22.9,698.0,534.0,409.03
2018,6,15,14,15,690.0,178.0,4.6,22.6,766.0,553.23,424.17
2018,6,15,14,30,861.0,117.0,4.7,22.3,834.0,558.86,426.89
2018,6,15,14,45,704.5,149.5,4.75,22.0,719.5,460.95,350.84
2018,6,15,15,0,548.0,182.0,4.8,21.7,605.0,375.74,284.26
2018,6,15,15,15,595.0,160.0,4.8,21.7,596.5,341.23,253.51
2018,6,15,15,30,642.0,138.0,4.8,21.7,588.0,301.19,216.93
2018,6,15,15,45,704.0,120.5,4.9,20.65,584.0,267.81,184.76
2018,6,15,16,0,766.0,103.0,5.0,19.6,580.0,221.96,142.42
2018,6,15,16,15,757.0,100.0,5.0,18.9,539.5,170.39,100.86
2018,6,15,16,30,748.0,97.0,5.0,18.2,499.0,119.73,67.54
2018,6,15,16,45,668.0,100.0,5.0,17.55,432.5,67.0,52.84
2018,6,15,17,0,588.0,103.0,5.0,16.9,366.0,68.85,54.83
2018,6,15,17,15,610.0,89.0,4.85,16.15,332.0,61.31,48.57
2018,6,15,17,30,632.0,75.0,4.7,15.4,298.0,53.17,41.67
2018,6,15,17,45,575.5,69.5,4.6,14.7,248.0,50.61,39.61
2018,6,15,18,0,519.0,64.0,4.5,14.0,198.0,47.99,37.38
2018,6,15,18,15,458.0,55.0,4.3,13.4,154.0,42.32,32.22
2018,6,15,18,30,397.0,46.0,4.1,12.8,110.0,36.39,26.64
2018,6,15,18,45,307.5,35.5,3.9,12.15,75.0,28.77,19.26
2018,6,15,19,0,218.0,25.0,3.7,11.5,40.0,20.82,8.48
2018,6,15,19,15,116.0,13.5,3.6,11.2,21.0,12.28,0.0
2018,6,15,19,30,14.0,2.0,3.5,10.9,2.0,0.0,0.0
2018,6,15,19,45,7.0,1.0,3.45,10.6,1.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.35,10.1,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.3,9.75,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.3,9.45,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.3,9.15,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.25,8.95,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.15,8.85,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.0,8.75,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.8,8.65,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.55,8.3,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.55,8.1,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.6,7.95,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.55,7.8,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.45,7.65,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.4,7.55,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.45,7.6,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,6,16,4,45,3.0,2.5,2.5,7.8,2.5,0.0,0.0
2018,6,16,5,0,6.0,5.0,2.5,7.9,5.0,5.69,0.0
2018,6,16,5,15,3.0,10.0,2.5,8.2,10.0,9.7,1.36
2018,6,16,5,30,0.0,15.0,2.5,8.5,15.0,13.18,5.52
2018,6,16,5,45,0.0,22.5,2.55,8.8,22.5,19.79,11.5
2018,6,16,6,0,0.0,30.0,2.6,9.1,30.0,26.41,17.43
2018,6,16,6,15,0.0,35.0,2.55,9.55,35.0,30.83,21.33
2018,6,16,6,30,0.0,40.0,2.5,10.0,40.0,35.26,25.14
2018,6,16,6,45,1.0,60.0,2.5,10.45,60.5,53.58,40.88
2018,6,16,7,0,2.0,80.0,2.5,10.9,81.0,72.24,56.67
2018,6,16,7,15,8.5,117.0,2.5,11.6,121.5,111.72,89.86
2018,6,16,7,30,15.0,154.0,2.5,12.3,162.0,152.31,123.23
2018,6,16,7,45,60.0,158.5,2.5,12.95,193.5,198.6,161.92
2018,6,16,8,0,105.0,163.0,2.5,13.6,225.0,251.78,205.46
2018,6,16,8,15,186.5,163.0,2.5,14.3,283.5,334.41,272.44
2018,6,16,8,30,268.0,163.0,2.5,15.0,342.0,425.52,343.84
2018,6,16,8,45,342.0,176.5,2.55,15.7,420.5,513.41,410.4
2018,6,16,9,0,416.0,190.0,2.6,16.4,499.0,603.74,476.75
2018,6,16,9,15,380.5,237.0,2.65,17.0,531.0,629.07,491.1
2018,6,16,9,30,345.0,284.0,2.7,17.6,563.0,649.82,502.41
2018,6,16,9,45,530.5,242.0,2.75,18.25,691.0,793.96,607.44
2018,6,16,10,0,716.0,200.0,2.8,18.9,819.0,935.81,703.82
2018,6,16,10,15,844.0,145.0,2.9,19.35,896.0,988.74,736.68
2018,6,16,10,30,972.0,90.0,3.0,19.8,973.0,1059.17,781.41
2018,6,16,10,45,975.0,90.5,3.05,20.25,993.0,1059.41,779.3
2018,6,16,11,0,978.0,91.0,3.1,20.7,1013.0,1055.75,775.45
2018,6,16,11,15,980.0,91.0,3.2,21.0,1025.5,1046.72,769.13
2018,6,16,11,30,982.0,91.0,3.3,21.3,1038.0,1033.87,760.43
2018,6,16,11,45,982.5,91.5,3.4,21.55,1043.0,1016.34,748.86
2018,6,16,12,0,983.0,92.0,3.5,21.8,1048.0,995.2,734.96
2018,6,16,12,15,981.0,93.0,3.55,21.9,1045.5,968.79,717.65
2018,6,16,12,30,979.0,94.0,3.6,22.0,1043.0,939.13,698.15
2018,6,16,12,45,974.5,96.0,3.7,22.1,1032.5,905.17,675.96
2018,6,16,13,0,970.0,98.0,3.8,22.2,1022.0,868.35,651.66
2018,6,16,13,15,966.5,97.0,3.85,22.1,1004.5,826.96,624.24
2018,6,16,13,30,963.0,96.0,3.9,22.0,987.0,783.04,594.76
2018,6,16,13,45,958.0,95.5,3.95,21.95,962.5,736.17,561.47
2018,6,16,14,0,953.0,95.0,4.0,21.9,938.0,687.27,524.91
2018,6,16,14,15,946.0,94.0,4.05,21.65,907.0,634.96,485.22
2018,6,16,14,30,939.0,93.0,4.1,21.4,876.0,581.24,443.23
2018,6,16,14,45,930.5,92.0,4.15,21.15,839.5,525.65,398.44
2018,6,16,15,0,922.0,91.0,4.2,20.9,803.0,469.29,351.57
2018,6,16,15,15,911.0,89.5,4.2,20.9,761.0,411.09,301.54
2018,6,16,15,30,900.0,88.0,4.2,20.9,719.0,352.91,250.44
2018,6,16,15,45,885.5,85.5,4.35,20.1,672.5,293.33,198.69
2018,6,16,16,0,871.0,83.0,4.5,19.3,626.0,234.69,148.28
2018,6,16,16,15,851.0,81.5,4.55,18.7,576.5,177.2,102.26
2018,6,16,16,30,831.0,80.0,4.6,18.1,527.0,113.78,59.56
2018,6,16,16,45,805.5,77.0,4.6,17.5,475.0,59.11,45.99
2018,6,16,17,0,780.0,74.0,4.6,16.9,423.0,54.9,42.63
2018,6,16,17,15,745.0,71.0,4.6,16.25,371.0,53.96,42.09
2018,6,16,17,30,710.0,68.0,4.6,15.6,319.0,53.03,41.52
2018,6,16,17,45,660.5,63.5,4.6,14.9,268.0,46.36,35.8
2018,6,16,18,0,611.0,59.0,4.6,14.2,217.0,44.29,34.04
2018,6,16,18,15,535.5,52.5,4.5,13.55,169.0,40.43,30.53
2018,6,16,18,30,460.0,46.0,4.4,12.9,121.0,36.53,26.76
2018,6,16,18,45,342.0,37.0,4.3,12.3,82.5,30.19,20.5
2018,6,16,19,0,224.0,28.0,4.2,11.7,44.0,22.14,9.66
2018,6,16,19,15,118.0,15.0,4.15,11.45,23.0,13.64,0.0
2018,6,16,19,30,12.0,2.0,4.1,11.2,2.0,0.0,0.0
2018,6,16,19,45,6.0,1.0,4.05,10.9,1.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,3.95,10.45,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,3.85,10.15,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.65,9.9,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,2.75,9.3,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,2.5,9.15,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,2.25,9.05,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,2.1,8.95,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,1.95,8.4,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,6,17,4,45,0.0,3.0,1.4,8.1,3.0,0.0,0.0
2018,6,17,5,0,0.0,6.0,1.4,8.2,6.0,5.46,0.0
2018,6,17,5,15,0.0,16.5,1.4,8.5,16.5,14.53,4.95
2018,6,17,5,30,0.0,27.0,1.4,8.8,27.0,23.8,14.51
2018,6,17,5,45,0.0,43.0,1.4,9.1,43.0,38.52,27.65
2018,6,17,6,0,0.0,59.0,1.4,9.4,59.0,53.5,40.92
2018,6,17,6,15,39.0,87.5,1.4,9.9,99.5,104.71,85.18
2018,6,17,6,30,78.0,116.0,1.4,10.4,140.0,156.93,129.76
2018,6,17,6,45,95.0,135.5,1.45,10.95,170.5,198.94,164.76
2018,6,17,7,0,112.0,155.0,1.5,11.5,201.0,234.3,193.57
2018,6,17,7,15,105.0,180.0,1.5,12.1,227.5,261.01,214.12
2018,6,17,7,30,98.0,205.0,1.5,12.7,254.0,275.08,224.11
2018,6,17,7,45,182.0,225.0,1.5,13.35,327.5,374.65,303.38
2018,6,17,8,0,266.0,245.0,1.5,14.0,401.0,482.12,385.23
2018,6,17,8,15,304.0,260.0,1.55,14.6,452.5,538.24,425.56
2018,6,17,8,30,342.0,275.0,1.6,15.2,504.0,595.75,466.36
2018,6,17,8,45,367.0,284.5,1.7,15.8,544.5,636.65,494.51
2018,6,17,9,0,392.0,294.0,1.8,16.4,585.0,677.42,522.29
2018,6,17,9,15,560.0,239.0,1.9,16.85,678.5,799.25,610.49
2018,6,17,9,30,728.0,184.0,2.0,17.3,772.0,916.59,689.94
2018,6,17,9,45,828.5,142.5,2.1,17.8,837.5,972.4,724.47
2018,6,17,10,0,929.0,101.0,2.2,18.3,903.0,1023.47,756.08
2018,6,17,10,15,934.5,101.5,2.3,18.65,929.5,1033.56,761.29
2018,6,17,10,30,940.0,102.0,2.4,19.0,956.0,1039.95,764.64
2018,6,17,10,45,944.5,102.0,2.55,19.4,976.0,1041.09,765.1
2018,6,17,11,0,949.0,102.0,2.7,19.8,996.0,1038.44,763.19
2018,6,17,11,15,951.5,102.0,2.8,20.05,1009.0,1030.06,757.56
2018,6,17,11,30,954.0,102.0,2.9,20.3,1022.0,1017.95,749.6
2018,6,17,11,45,955.0,102.5,3.0,20.55,1027.5,1001.25,738.69
2018,6,17,12,0,956.0,103.0,3.1,20.8,1033.0,981.02,725.49
2018,6,17,12,15,955.0,103.0,3.2,20.95,1030.5,955.13,708.8
2018,6,17,12,30,954.0,103.0,3.3,21.1,1028.0,926.06,689.92
2018,6,17,12,45,951.0,103.5,3.4,21.25,1018.0,892.72,668.04
2018,6,17,13,0,948.0,104.0,3.5,21.4,1008.0,856.54,644.05
2018,6,17,13,15,945.5,103.0,3.55,21.35,991.0,816.74,617.58
2018,6,17,13,30,943.0,102.0,3.6,21.3,974.0,774.38,589.06
2018,6,17,13,45,939.0,100.5,3.65,21.3,950.5,728.2,555.98
2018,6,17,14,0,935.0,99.0,3.7,21.3,927.0,679.94,519.86
2018,6,17,14,15,928.5,98.0,3.7,21.2,896.5,628.79,480.64
2018,6,17,14,30,922.0,97.0,3.7,21.1,866.0,576.23,439.23
2018,6,17,14,45,914.5,95.0,3.75,21.0,830.0,521.18,394.79
2018,6,17,15,0,907.0,93.0,3.8,20.9,794.0,465.3,348.28
2018,6,17,15,15,896.0,91.5,3.8,20.9,752.5,407.94,299.11
2018,6,17,15,30,885.0,90.0,3.8,20.9,711.0,350.61,248.88
2018,6,17,15,45,871.0,87.5,3.8,20.4,665.5,292.01,197.73
2018,6,17,16,0,857.0,85.0,3.8,19.9,620.0,234.3,148.03
2018,6,17,16,15,838.5,82.5,3.8,19.55,571.0,177.07,102.2
2018,6,17,16,30,820.0,80.0,3.8,19.2,522.0,113.78,59.41
2018,6,17,16,45,796.0,77.0,3.8,18.8,471.0,59.78,46.32
2018,6,17,17,0,772.0,74.0,3.8,18.4,420.0,54.8,42.28
2018,6,17,17,15,738.5,70.5,3.7,17.85,368.5,53.49,41.4
2018,6,17,17,30,705.0,67.0,3.6,17.3,317.0,52.14,40.45
2018,6,17,17,45,658.5,61.5,3.55,16.8,266.0,44.79,34.12
2018,6,17,18,0,612.0,56.0,3.5,16.3,215.0,41.85,31.59
2018,6,17,18,15,541.0,50.0,3.4,15.6,168.0,38.31,28.4
2018,6,17,18,30,470.0,44.0,3.3,14.9,121.0,34.74,24.98
2018,6,17,18,45,359.5,35.0,3.15,14.2,82.5,28.32,18.75
2018,6,17,19,0,249.0,26.0,3.0,13.5,44.0,21.74,9.53
2018,6,17,19,15,132.5,14.0,2.95,13.05,23.0,12.73,0.0
2018,6,17,19,30,16.0,2.0,2.9,12.6,2.0,0.0,0.0
2018,6,17,19,45,8.0,1.0,2.85,12.1,1.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.75,11.35,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.55,10.45,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,2.45,10.15,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,6,18,4,45,13.5,5.5,0.9,9.5,6.0,0.0,0.0
2018,6,18,5,0,27.0,11.0,1.0,9.7,12.0,15.11,0.0
2018,6,18,5,15,134.5,26.5,1.0,10.15,41.5,72.0,42.27
2018,6,18,5,30,242.0,42.0,1.0,10.6,71.0,132.39,98.4
2018,6,18,5,45,388.5,47.5,1.0,11.1,120.0,207.84,162.69
2018,6,18,6,0,535.0,53.0,1.0,11.6,169.0,298.19,239.35
2018,6,18,6,15,596.0,58.5,1.0,12.35,219.0,363.3,294.75
2018,6,18,6,30,657.0,64.0,1.0,13.1,269.0,433.8,352.36
2018,6,18,6,45,697.0,68.0,1.0,13.8,320.5,493.68,399.5
2018,6,18,7,0,737.0,72.0,1.0,14.5,372.0,557.76,447.81
2018,6,18,7,15,765.5,75.5,1.15,15.45,423.5,615.42,490.18
2018,6,18,7,30,794.0,79.0,1.3,16.4,475.0,673.51,530.69
2018,6,18,7,45,815.5,81.5,1.4,17.3,525.0,725.21,564.32
2018,6,18,8,0,837.0,84.0,1.5,18.2,575.0,769.76,592.26
2018,6,18,8,15,852.5,86.5,1.6,18.9,622.0,814.09,620.05
2018,6,18,8,30,868.0,89.0,1.7,19.6,669.0,856.58,646.17
2018,6,18,8,45,825.0,115.5,1.85,20.3,695.5,879.7,659.5
2018,6,18,9,0,782.0,142.0,2.0,21.0,722.0,888.97,663.71
2018,6,18,9,15,705.5,192.5,2.1,21.5,736.5,892.74,664.47
2018,6,18,9,30,629.0,243.0,2.2,22.0,751.0,882.69,655.18
2018,6,18,9,45,615.5,265.0,2.35,22.45,779.0,898.54,664.3
2018,6,18,10,0,602.0,287.0,2.5,22.9,807.0,910.81,670.79
2018,6,18,10,15,750.0,206.5,2.55,23.25,874.5,977.9,715.78
2018,6,18,10,30,898.0,126.0,2.6,23.6,942.0,1022.79,742.91
2018,6,18,10,45,879.0,142.0,2.7,23.95,955.0,1016.16,737.49
2018,6,18,11,0,860.0,158.0,2.8,24.3,968.0,1005.39,729.97
2018,6,18,11,15,898.5,134.0,2.9,24.5,990.5,1009.65,732.71
2018,6,18,11,30,937.0,110.0,3.0,24.7,1013.0,1009.55,732.57
2018,6,18,11,45,937.5,110.0,3.1,24.9,1018.0,992.12,721.3
2018,6,18,12,0,938.0,110.0,3.2,25.1,1023.0,971.27,707.95
2018,6,18,12,15,941.0,108.0,3.3,25.15,1022.0,947.51,693.11
2018,6,18,12,30,944.0,106.0,3.4,25.2,1021.0,920.48,676.02
2018,6,18,12,45,947.0,102.0,3.5,25.3,1012.5,888.43,655.36
2018,6,18,13,0,950.0,98.0,3.6,25.4,1004.0,853.25,632.45
2018,6,18,13,15,947.0,97.5,3.7,25.35,987.5,813.54,606.6
2018,6,18,13,30,944.0,97.0,3.8,25.3,971.0,771.29,578.7
2018,6,18,13,45,939.5,96.5,3.9,25.25,947.5,725.67,546.82
2018,6,18,14,0,935.0,96.0,4.0,25.2,924.0,678.01,511.75
2018,6,18,14,15,929.5,94.5,4.05,25.05,894.0,627.09,473.37
2018,6,18,14,30,924.0,93.0,4.1,24.9,864.0,574.65,432.7
2018,6,18,14,45,915.5,92.0,4.15,24.7,828.0,519.91,389.08
2018,6,18,15,0,907.0,91.0,4.2,24.5,792.0,464.42,343.48
2018,6,18,15,15,896.5,88.5,4.2,24.5,750.5,406.49,294.41
2018,6,18,15,30,886.0,86.0,4.2,24.5,709.0,348.56,244.27
2018,6,18,15,45,872.5,84.5,4.2,23.95,664.0,290.87,194.39
2018,6,18,16,0,859.0,83.0,4.2,23.4,619.0,233.97,145.86
2018,6,18,16,15,842.5,80.0,4.15,23.0,571.0,176.57,100.26
2018,6,18,16,30,826.0,77.0,4.1,22.6,523.0,120.78,63.84
2018,6,18,16,45,803.5,74.0,4.1,22.25,472.5,58.5,44.55
2018,6,18,17,0,781.0,71.0,4.1,21.9,422.0,52.6,39.77
2018,6,18,17,15,749.5,67.0,4.0,21.3,370.5,50.81,38.49
2018,6,18,17,30,718.0,63.0,3.9,20.7,319.0,48.94,37.09
2018,6,18,17,45,673.5,58.5,3.8,20.15,268.5,46.52,35.15
2018,6,18,18,0,629.0,54.0,3.7,19.6,218.0,44.05,33.06
2018,6,18,18,15,548.5,49.0,3.45,18.85,169.5,37.48,27.27
2018,6,18,18,30,468.0,44.0,3.2,18.1,121.0,34.7,24.59
2018,6,18,18,45,353.5,35.0,2.9,17.35,82.0,28.27,18.46
2018,6,18,19,0,239.0,26.0,2.6,16.6,43.0,21.68,9.52
2018,6,18,19,15,123.5,13.5,2.5,16.05,22.0,12.28,0.0
2018,6,18,19,30,8.0,1.0,2.4,15.5,1.0,0.0,0.0
2018,6,18,19,45,4.0,0.5,2.3,15.0,0.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,6,19,4,45,62.5,7.0,1.4,10.9,9.0,0.0,0.0
2018,6,19,5,0,125.0,14.0,1.5,11.1,18.0,36.26,0.0
2018,6,19,5,15,266.0,24.5,1.55,11.55,51.0,102.96,59.74
2018,6,19,5,30,407.0,35.0,1.6,12.0,84.0,176.17,129.3
2018,6,19,5,45,493.0,41.5,1.65,12.5,128.5,238.74,185.55
2018,6,19,6,0,579.0,48.0,1.7,13.0,173.0,310.36,248.51
2018,6,19,6,15,634.0,52.5,1.7,13.65,222.5,372.06,302.01
2018,6,19,6,30,689.0,57.0,1.7,14.3,272.0,440.3,358.63
2018,6,19,6,45,703.0,65.0,1.75,15.0,318.5,493.2,401.03
2018,6,19,7,0,717.0,73.0,1.8,15.7,365.0,545.87,441.48
2018,6,19,7,15,769.5,71.0,1.8,16.45,422.0,612.3,490.79
2018,6,19,7,30,822.0,69.0,1.8,17.2,479.0,675.9,534.78
2018,6,19,7,45,842.5,71.5,1.8,17.95,529.5,727.58,568.08
2018,6,19,8,0,863.0,74.0,1.8,18.7,580.0,778.34,599.94
2018,6,19,8,15,878.5,76.0,1.8,19.55,627.5,823.12,626.66
2018,6,19,8,30,894.0,78.0,1.8,20.4,675.0,865.99,651.55
2018,6,19,8,45,906.0,79.5,1.8,21.25,718.5,903.01,672.04
2018,6,19,9,0,918.0,81.0,1.8,22.1,762.0,937.4,690.51
2018,6,19,9,15,926.0,83.0,1.85,22.8,800.5,965.76,705.84
2018,6,19,9,30,934.0,85.0,1.9,23.5,839.0,990.9,719.07
2018,6,19,9,45,940.0,86.5,1.9,24.2,872.0,1010.17,727.91
2018,6,19,10,0,946.0,88.0,1.9,24.9,905.0,1025.88,734.55
2018,6,19,10,15,952.0,89.0,2.0,25.35,932.5,1037.37,740.65
2018,6,19,10,30,958.0,90.0,2.1,25.8,960.0,1045.11,744.51
2018,6,19,10,45,962.5,90.0,2.15,26.2,980.5,1046.5,744.06
2018,6,19,11,0,967.0,90.0,2.2,26.6,1001.0,1044.05,741.39
2018,6,19,11,15,969.5,90.0,2.3,26.9,1014.0,1035.8,736.09
2018,6,19,11,30,972.0,90.0,2.4,27.2,1027.0,1023.76,728.52
2018,6,19,11,45,973.5,90.0,2.45,27.45,1033.0,1007.04,717.69
2018,6,19,12,0,975.0,90.0,2.5,27.7,1039.0,986.71,704.65
2018,6,19,12,15,974.0,90.5,2.6,27.8,1037.0,961.12,689.15
2018,6,19,12,30,973.0,91.0,2.7,27.9,1035.0,932.25,671.47
2018,6,19,12,45,969.5,92.5,2.8,28.0,1025.0,899.05,650.82
2018,6,19,13,0,966.0,94.0,2.9,28.1,1015.0,862.95,628.09
2018,6,19,13,15,963.5,92.5,3.0,28.05,998.0,822.21,602.36
2018,6,19,13,30,961.0,91.0,3.1,28.0,981.0,778.87,574.55
2018,6,19,13,45,956.5,91.0,3.2,27.95,957.5,733.04,543.58
2018,6,19,14,0,952.0,91.0,3.3,27.9,934.0,685.11,509.13
2018,6,19,14,15,946.0,89.5,3.4,27.65,903.5,633.15,471.16
2018,6,19,14,30,940.0,88.0,3.5,27.4,873.0,579.69,430.79
2018,6,19,14,45,932.5,86.5,3.55,27.2,837.0,524.25,387.36
2018,6,19,15,0,925.0,85.0,3.6,27.0,801.0,467.95,341.8
2018,6,19,15,15,914.5,83.5,3.6,27.0,759.5,409.9,293.24
2018,6,19,15,30,904.0,82.0,3.6,27.0,718.0,351.8,243.53
2018,6,19,15,45,890.0,80.5,3.7,26.3,672.5,293.01,193.51
2018,6,19,16,0,876.0,79.0,3.8,25.6,627.0,235.05,144.7
2018,6,19,16,15,858.5,77.0,3.8,25.1,578.0,177.31,99.25
2018,6,19,16,30,841.0,75.0,3.8,24.6,529.0,121.26,62.96
2018,6,19,16,45,817.0,72.0,3.85,24.1,477.5,58.04,43.81
2018,6,19,17,0,793.0,69.0,3.9,23.6,426.0,51.19,38.28
2018,6,19,17,15,760.5,65.5,3.85,22.85,374.0,49.71,37.28
2018,6,19,17,30,728.0,62.0,3.8,22.1,322.0,48.18,36.21
2018,6,19,17,45,682.0,58.0,3.8,21.4,271.0,46.12,34.61
2018,6,19,18,0,636.0,54.0,3.8,20.7,220.0,44.05,32.91
2018,6,19,18,15,566.5,48.5,3.65,19.75,172.5,37.11,26.84
2018,6,19,18,30,497.0,43.0,3.5,18.8,125.0,33.88,23.81
2018,6,19,18,45,386.0,34.5,3.35,17.9,85.5,27.85,18.06
2018,6,19,19,0,275.0,26.0,3.2,17.0,46.0,21.69,9.68
2018,6,19,19,15,146.5,14.0,3.1,16.35,24.0,12.73,0.0
2018,6,19,19,30,18.0,2.0,3.0,15.7,2.0,0.0,0.0
2018,6,19,19,45,9.0,1.0,2.95,15.1,1.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,6,20,4,45,71.5,7.0,1.45,9.25,9.0,0.0,0.0
2018,6,20,5,0,143.0,14.0,1.6,9.5,18.0,39.54,0.0
2018,6,20,5,15,293.0,24.0,1.7,10.05,52.5,108.74,62.91
2018,6,20,5,30,443.0,34.0,1.8,10.6,87.0,185.67,136.72
2018,6,20,5,45,510.5,40.5,1.85,11.15,129.5,243.48,190.09
2018,6,20,6,0,578.0,47.0,1.9,11.7,172.0,308.3,248.22
2018,6,20,6,15,594.5,58.0,1.95,12.55,215.5,361.04,294.89
2018,6,20,6,30,611.0,69.0,2.0,13.4,259.0,414.5,339.98
2018,6,20,6,45,678.0,70.0,2.05,14.25,316.0,485.8,397.35
2018,6,20,7,0,745.0,71.0,2.1,15.1,373.0,560.52,455.18
2018,6,20,7,15,799.0,68.5,2.15,16.0,432.0,628.57,505.78
2018,6,20,7,30,853.0,66.0,2.2,16.9,491.0,693.94,551.04
2018,6,20,7,45,873.0,68.0,2.25,17.8,542.0,745.98,584.71
2018,6,20,8,0,893.0,70.0,2.3,18.7,593.0,796.97,616.9
2018,6,20,8,15,908.5,72.0,2.35,19.55,641.5,842.87,644.95
2018,6,20,8,30,924.0,74.0,2.4,20.4,690.0,886.78,671.14
2018,6,20,8,45,935.5,75.5,2.4,21.25,734.5,924.29,692.12
2018,6,20,9,0,947.0,77.0,2.4,22.1,779.0,959.05,710.99
2018,6,20,9,15,951.5,81.0,2.45,22.85,817.5,987.11,726.0
2018,6,20,9,30,956.0,85.0,2.5,23.6,856.0,1011.66,738.69
2018,6,20,9,45,958.0,89.0,2.55,24.35,888.5,1030.14,747.47
2018,6,20,10,0,960.0,93.0,2.6,25.1,921.0,1044.81,753.89
2018,6,20,10,15,966.0,93.5,2.7,25.5,949.0,1055.85,759.64
2018,6,20,10,30,972.0,94.0,2.8,25.9,977.0,1063.09,763.1
2018,6,20,10,45,977.0,94.0,2.9,26.3,998.0,1064.95,763.28
2018,6,20,11,0,982.0,94.0,3.0,26.7,1019.0,1062.9,761.12
2018,6,20,11,15,985.0,94.5,3.1,26.95,1033.0,1055.49,756.13
2018,6,20,11,30,988.0,95.0,3.2,27.2,1047.0,1044.19,748.79
2018,6,20,11,45,990.0,94.5,3.35,27.4,1053.0,1027.16,738.4
2018,6,20,12,0,992.0,94.0,3.5,27.6,1059.0,1006.46,725.64
2018,6,20,12,15,991.0,94.5,3.6,27.65,1057.0,980.44,709.48
2018,6,20,12,30,990.0,95.0,3.7,27.7,1055.0,951.09,691.1
2018,6,20,12,45,987.5,95.0,3.8,27.75,1045.0,916.82,669.35
2018,6,20,13,0,985.0,95.0,3.9,27.8,1035.0,879.57,645.45
2018,6,20,13,15,982.5,94.0,4.0,27.65,1018.0,838.59,619.29
2018,6,20,13,30,980.0,93.0,4.1,27.5,1001.0,794.94,590.99
2018,6,20,13,45,976.0,92.5,4.15,27.4,977.0,748.21,558.86
2018,6,20,14,0,972.0,92.0,4.2,27.3,953.0,699.29,523.18
2018,6,20,14,15,966.0,91.0,4.25,27.05,922.5,646.8,484.21
2018,6,20,14,30,960.0,90.0,4.3,26.8,892.0,592.76,442.87
2018,6,20,14,45,952.5,88.0,4.35,26.55,855.0,535.86,398.07
2018,6,20,15,0,945.0,86.0,4.4,26.3,818.0,478.05,351.06
2018,6,20,15,15,934.5,84.5,4.4,26.3,776.0,418.89,301.26
2018,6,20,15,30,924.0,83.0,4.4,26.3,734.0,359.64,250.26
2018,6,20,15,45,911.0,81.0,4.4,25.55,687.5,299.54,198.8
2018,6,20,16,0,898.0,79.0,4.4,24.8,641.0,240.15,148.47
2018,6,20,16,15,881.5,76.5,4.35,24.3,591.5,180.86,101.44
2018,6,20,16,30,865.0,74.0,4.3,23.8,542.0,123.16,63.66
2018,6,20,16,45,842.0,71.5,4.25,23.25,490.0,67.13,51.69
2018,6,20,17,0,819.0,69.0,4.2,22.7,438.0,51.39,38.58
2018,6,20,17,15,788.0,65.0,4.15,21.95,385.0,49.51,37.25
2018,6,20,17,30,757.0,61.0,4.1,21.2,332.0,47.54,35.79
2018,6,20,17,45,713.0,57.0,4.0,20.5,280.0,45.43,34.14
2018,6,20,18,0,669.0,53.0,3.9,19.8,228.0,43.3,32.38
2018,6,20,18,15,602.0,47.5,3.7,18.85,179.5,39.74,29.25
2018,6,20,18,30,535.0,42.0,3.5,17.9,131.0,33.1,23.23
2018,6,20,18,45,424.5,34.0,3.3,16.95,90.0,27.45,17.82
2018,6,20,19,0,314.0,26.0,3.1,16.0,49.0,21.71,9.91
2018,6,20,19,15,168.5,15.0,3.05,15.4,26.0,13.64,0.0
2018,6,20,19,30,23.0,4.0,3.0,14.8,3.0,0.0,0.0
2018,6,20,19,45,11.5,2.0,2.9,14.15,1.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.25,9.75,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,1.75,8.55,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,6,21,4,45,78.0,7.0,1.7,8.6,9.5,0.0,0.0
2018,6,21,5,0,156.0,14.0,1.8,8.8,19.0,41.85,0.0
2018,6,21,5,15,313.0,23.5,1.85,9.3,54.0,112.74,64.75
2018,6,21,5,30,470.0,33.0,1.9,9.8,89.0,192.38,141.78
2018,6,21,5,45,555.0,39.0,1.9,10.35,135.5,255.25,199.45
2018,6,21,6,0,640.0,45.0,1.9,10.9,182.0,329.53,265.47
2018,6,21,6,15,693.0,49.0,2.0,11.7,233.5,394.81,322.64
2018,6,21,6,30,746.0,53.0,2.1,12.5,285.0,464.39,381.05
2018,6,21,6,45,782.5,56.0,2.15,13.35,338.0,527.24,431.62
2018,6,21,7,0,819.0,59.0,2.2,14.2,391.0,587.62,478.32
2018,6,21,7,15,844.5,61.5,2.2,15.05,444.0,645.34,520.8
2018,6,21,7,30,870.0,64.0,2.2,15.9,497.0,703.15,559.77
2018,6,21,7,45,889.0,66.5,2.25,16.75,548.5,755.77,594.03
2018,6,21,8,0,908.0,69.0,2.3,17.6,600.0,807.22,626.66
2018,6,21,8,15,922.0,71.0,2.35,18.45,648.5,852.45,654.24
2018,6,21,8,30,936.0,73.0,2.4,19.3,697.0,895.55,679.89
2018,6,21,8,45,947.0,74.0,2.45,20.15,741.0,932.43,700.93
2018,6,21,9,0,958.0,75.0,2.5,21.0,785.0,966.52,719.87
2018,6,21,9,15,967.0,76.5,2.6,21.65,825.0,996.28,736.82
2018,6,21,9,30,976.0,78.0,2.7,22.3,865.0,1022.74,751.56
2018,6,21,9,45,983.5,78.0,2.8,23.0,899.0,1042.59,761.86
2018,6,21,10,0,991.0,78.0,2.9,23.7,933.0,1058.8,769.89
2018,6,21,10,15,996.0,78.5,2.95,24.3,960.5,1069.32,774.17
2018,6,21,10,30,1001.0,79.0,3.0,24.9,988.0,1075.92,776.1
2018,6,21,10,45,1004.0,80.0,3.05,25.5,1008.5,1077.09,774.71
2018,6,21,11,0,1007.0,81.0,3.1,26.1,1029.0,1074.25,770.94
2018,6,21,11,15,1009.0,81.5,3.15,26.6,1042.5,1065.9,764.15
2018,6,21,11,30,1011.0,82.0,3.2,27.1,1056.0,1053.61,755.0
2018,6,21,11,45,1011.5,82.0,3.2,27.55,1061.5,1035.52,742.03
2018,6,21,12,0,1012.0,82.0,3.2,28.0,1067.0,1013.72,726.83
2018,6,21,12,15,1007.5,85.5,3.25,28.15,1064.5,987.15,709.91
2018,6,21,12,30,1003.0,89.0,3.3,28.3,1062.0,957.26,690.84
2018,6,21,12,45,996.0,92.5,3.4,28.5,1051.0,922.14,668.46
2018,6,21,13,0,989.0,96.0,3.5,28.7,1040.0,884.2,644.07
2018,6,21,13,15,986.5,95.5,3.55,28.65,1023.0,843.55,618.01
2018,6,21,13,30,984.0,95.0,3.6,28.6,1006.0,800.2,589.86
2018,6,21,13,45,980.0,94.0,3.65,28.55,982.0,752.88,557.66
2018,6,21,14,0,976.0,93.0,3.7,28.5,958.0,703.36,521.94
2018,6,21,14,15,970.5,91.0,3.75,28.3,927.0,650.15,482.86
2018,6,21,14,30,965.0,89.0,3.8,28.1,896.0,595.33,441.38
2018,6,21,14,45,957.5,87.5,3.85,27.9,859.0,538.61,397.08
2018,6,21,15,0,950.0,86.0,3.9,27.7,822.0,480.96,350.59
2018,6,21,15,15,940.0,84.5,3.9,27.7,780.0,421.72,301.15
2018,6,21,15,30,930.0,83.0,3.9,27.7,738.0,362.32,250.45
2018,6,21,15,45,917.5,80.5,3.95,27.05,691.5,301.61,198.84
2018,6,21,16,0,905.0,78.0,4.0,26.4,645.0,241.56,148.27
2018,6,21,16,15,889.5,75.5,3.95,25.95,595.5,182.0,101.24
2018,6,21,16,30,874.0,73.0,3.9,25.5,546.0,123.91,63.28
2018,6,21,16,45,853.0,69.5,3.9,25.05,494.0,66.69,50.92
2018,6,21,17,0,832.0,66.0,3.9,24.6,442.0,56.82,42.88
2018,6,21,17,15,802.0,62.5,3.75,23.9,389.0,47.68,35.37
2018,6,21,17,30,772.0,59.0,3.6,23.2,336.0,46.03,34.18
2018,6,21,17,45,728.5,55.5,3.4,22.5,284.0,44.25,32.83
2018,6,21,18,0,685.0,52.0,3.2,21.8,232.0,42.48,31.4
2018,6,21,18,15,618.0,46.5,2.9,20.65,182.5,38.86,28.27
2018,6,21,18,30,551.0,41.0,2.6,19.5,133.0,32.26,22.35
2018,6,21,18,45,438.5,33.5,2.3,18.35,91.5,27.0,17.34
2018,6,21,19,0,326.0,26.0,2.0,17.2,50.0,21.7,9.97
2018,6,21,19,15,175.0,15.0,2.0,16.6,26.5,13.64,0.0
2018,6,21,19,30,24.0,4.0,2.0,16.0,3.0,0.0,0.0
2018,6,21,19,45,12.0,2.0,1.95,15.4,1.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,6,22,4,45,63.5,7.0,0.8,10.5,9.0,0.0,0.0
2018,6,22,5,0,127.0,14.0,0.8,10.9,18.0,36.33,0.0
2018,6,22,5,15,278.0,25.0,0.85,11.75,52.5,105.16,59.19
2018,6,22,5,30,429.0,36.0,0.9,12.6,87.0,182.68,132.94
2018,6,22,5,45,520.0,42.0,0.9,13.4,133.0,247.7,190.52
2018,6,22,6,0,611.0,48.0,0.9,14.2,179.0,320.15,253.0
2018,6,22,6,15,667.5,53.5,0.9,15.1,231.0,387.32,309.56
2018,6,22,6,30,724.0,59.0,0.9,16.0,283.0,459.24,367.28
2018,6,22,6,45,762.0,62.5,0.9,16.9,336.5,522.58,415.9
2018,6,22,7,0,800.0,66.0,0.9,17.8,390.0,587.9,463.72
2018,6,22,7,15,827.0,69.0,1.05,19.0,443.0,646.85,505.69
2018,6,22,7,30,854.0,72.0,1.2,20.2,496.0,700.73,541.31
2018,6,22,7,45,874.0,75.0,1.3,21.35,548.0,754.0,574.57
2018,6,22,8,0,894.0,78.0,1.4,22.5,600.0,806.21,606.25
2018,6,22,8,15,909.0,80.0,1.55,23.6,648.5,851.73,633.43
2018,6,22,8,30,924.0,82.0,1.7,24.7,697.0,895.23,658.84
2018,6,22,8,45,935.5,84.0,1.8,25.8,742.0,933.31,679.75
2018,6,22,9,0,947.0,86.0,1.9,26.9,787.0,968.64,698.63
2018,6,22,9,15,954.5,88.5,1.95,27.6,826.5,997.8,713.91
2018,6,22,9,30,962.0,91.0,2.0,28.3,866.0,1023.59,727.05
2018,6,22,9,45,967.0,93.0,2.1,29.0,899.5,1042.91,736.76
2018,6,22,10,0,972.0,95.0,2.2,29.7,933.0,1058.52,744.26
2018,6,22,10,15,977.0,96.5,2.2,30.15,961.0,1069.78,748.72
2018,6,22,10,30,982.0,98.0,2.2,30.6,989.0,1077.17,750.94
2018,6,22,10,45,985.0,98.5,2.25,31.0,1009.0,1077.61,749.84
2018,6,22,11,0,988.0,99.0,2.3,31.4,1029.0,1074.11,746.52
2018,6,22,11,15,989.5,99.5,2.4,31.7,1042.0,1065.21,740.92
2018,6,22,11,30,991.0,100.0,2.5,32.0,1055.0,1052.45,733.04
2018,6,22,11,45,992.5,100.0,2.55,32.25,1061.0,1035.4,722.24
2018,6,22,12,0,994.0,100.0,2.6,32.5,1067.0,1014.68,709.25
2018,6,22,12,15,993.0,100.5,2.7,32.6,1065.0,988.62,693.84
2018,6,22,12,30,992.0,101.0,2.8,32.7,1063.0,959.23,676.26
2018,6,22,12,45,989.5,101.0,2.9,32.75,1053.0,924.92,655.55
2018,6,22,13,0,987.0,101.0,3.0,32.8,1043.0,887.62,632.72
2018,6,22,13,15,983.5,100.5,3.05,32.75,1025.5,846.26,606.94
2018,6,22,13,30,980.0,100.0,3.1,32.7,1008.0,802.3,579.17
2018,6,22,13,45,975.0,99.0,3.2,32.65,983.0,754.46,547.6
2018,6,22,14,0,970.0,98.0,3.3,32.6,958.0,704.52,512.66
2018,6,22,14,15,962.5,97.0,3.35,32.35,926.5,651.25,474.55
2018,6,22,14,30,955.0,96.0,3.4,32.1,895.0,596.56,434.17
2018,6,22,14,45,946.5,94.5,3.45,31.9,857.5,539.83,390.87
2018,6,22,15,0,938.0,93.0,3.5,31.7,820.0,482.29,345.48
2018,6,22,15,15,927.5,91.0,3.5,31.7,778.0,423.05,297.11
2018,6,22,15,30,917.0,89.0,3.5,31.7,736.0,363.73,247.54
2018,6,22,15,45,903.0,87.0,3.6,31.0,689.0,303.69,197.61
2018,6,22,16,0,889.0,85.0,3.7,30.3,642.0,244.47,148.73
2018,6,22,16,15,870.5,82.5,3.7,29.8,592.0,185.31,102.93
2018,6,22,16,30,852.0,80.0,3.7,29.3,542.0,127.96,66.01
2018,6,22,16,45,827.0,77.0,3.7,28.8,489.5,64.03,39.33
2018,6,22,17,0,802.0,74.0,3.7,28.3,437.0,54.93,40.61
2018,6,22,17,15,769.0,70.5,3.55,27.5,384.0,53.59,39.79
2018,6,22,17,30,736.0,67.0,3.4,26.7,331.0,52.21,38.9
2018,6,22,17,45,688.5,62.0,3.25,25.9,278.5,49.47,36.79
2018,6,22,18,0,641.0,57.0,3.1,25.1,226.0,42.66,31.08
2018,6,22,18,15,569.5,51.5,2.7,23.85,177.5,39.54,28.45
2018,6,22,18,30,498.0,46.0,2.3,22.6,129.0,36.44,25.61
2018,6,22,18,45,384.5,37.0,1.9,21.3,88.5,30.07,19.68
2018,6,22,19,0,271.0,28.0,1.5,20.0,48.0,23.54,11.24
2018,6,22,19,15,144.0,15.0,1.4,19.4,25.0,13.64,0.0
2018,6,22,19,30,17.0,2.0,1.3,18.8,2.0,0.0,0.0
2018,6,22,19,45,8.5,1.0,1.25,18.2,1.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.15,17.25,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
