Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,14,15,850.0,116.5,2.25,27.35,847.5,614.04,454.79
2018,7,12,14,30,844.0,114.0,2.2,27.4,819.0,564.25,417.05
2018,7,12,14,45,785.0,138.0,2.1,27.45,771.5,506.37,372.2
2018,7,12,15,0,726.0,162.0,2.0,27.5,724.0,450.91,328.55
2018,7,12,15,15,703.5,159.5,2.0,27.5,680.5,395.8,284.64
2018,7,12,15,30,681.0,157.0,2.0,27.5,637.0,342.36,241.05
2018,7,12,15,45,666.5,152.5,2.0,27.35,596.5,291.45,198.79
2018,7,12,16,0,652.0,148.0,2.0,27.2,556.0,241.78,157.74
2018,7,12,16,15,580.0,153.0,2.05,27.0,494.5,192.19,121.13
2018,7,12,16,30,508.0,158.0,2.1,26.8,433.0,151.31,95.62
2018,7,12,16,45,563.5,124.5,2.1,26.55,401.5,93.62,61.54
2018,7,12,17,0,619.0,91.0,2.1,26.3,370.0,60.29,45.46
2018,7,12,17,15,619.0,82.5,2.1,25.75,332.5,56.42,42.5
2018,7,12,17,30,619.0,74.0,2.1,25.2,295.0,52.19,39.15
2018,7,12,17,45,568.0,69.0,2.1,24.65,246.5,50.05,37.5
2018,7,12,18,0,517.0,64.0,2.1,24.1,198.0,47.88,35.71
2018,7,12,18,15,438.0,56.0,2.0,23.35,152.5,43.01,31.48
2018,7,12,18,30,359.0,48.0,1.9,22.6,107.0,38.02,26.92
2018,7,12,18,45,227.5,36.5,1.85,21.85,69.5,28.3,18.04
2018,7,12,19,0,96.0,25.0,1.8,21.1,32.0,20.26,7.59
2018,7,12,19,15,52.0,13.5,1.8,20.6,17.0,12.28,0.0
2018,7,12,19,30,8.0,2.0,1.8,20.1,2.0,0.0,0.0
2018,7,12,19,45,4.0,1.0,1.8,19.65,1.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.8,19.2,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.7,18.95,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.6,18.7,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.5,18.4,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.3,18.05,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.0,17.25,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.5,16.35,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.75,15.65,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,7,13,4,45,8.5,2.0,1.5,14.6,2.0,0.0,0.0
2018,7,13,5,0,17.0,4.0,1.4,14.7,4.0,6.54,0.0
2018,7,13,5,15,98.0,17.0,1.35,15.1,25.0,46.12,0.0
2018,7,13,5,30,179.0,30.0,1.3,15.5,46.0,97.8,65.67
2018,7,13,5,45,126.0,39.0,1.2,15.95,54.0,91.8,68.04
2018,7,13,6,0,73.0,48.0,1.1,16.4,62.0,80.57,61.48
2018,7,13,6,15,42.0,57.0,1.05,16.95,65.5,73.25,56.33
2018,7,13,6,30,11.0,66.0,1.0,17.5,69.0,64.61,49.15
2018,7,13,6,45,184.5,83.0,0.9,18.05,152.5,198.92,161.84
2018,7,13,7,0,358.0,100.0,0.8,18.6,236.0,345.25,278.72
2018,7,13,7,15,533.0,93.0,0.75,19.3,328.0,476.85,378.72
2018,7,13,7,30,708.0,86.0,0.7,20.0,420.0,613.98,477.58
2018,7,13,7,45,733.5,89.0,0.65,20.75,469.0,666.67,509.69
2018,7,13,8,0,759.0,92.0,0.6,21.5,518.0,719.12,541.18
2018,7,13,8,15,778.0,94.5,0.6,22.25,564.5,765.04,568.04
2018,7,13,8,30,797.0,97.0,0.6,23.0,611.0,809.59,593.42
2018,7,13,8,45,812.5,99.0,0.55,23.8,654.5,840.88,608.7
2018,7,13,9,0,828.0,101.0,0.5,24.6,698.0,877.6,627.23
2018,7,13,9,15,836.5,104.0,0.55,25.3,736.0,906.51,642.62
2018,7,13,9,30,845.0,107.0,0.6,26.0,774.0,932.51,656.22
2018,7,13,9,45,850.5,110.5,0.7,26.75,806.5,953.05,667.35
2018,7,13,10,0,856.0,114.0,0.8,27.5,839.0,970.28,676.52
2018,7,13,10,15,863.0,115.5,0.95,28.05,867.0,983.48,684.79
2018,7,13,10,30,870.0,117.0,1.1,28.6,895.0,993.23,690.96
2018,7,13,10,45,876.0,116.5,1.2,29.1,916.0,996.43,692.44
2018,7,13,11,0,882.0,116.0,1.3,29.6,937.0,996.06,691.88
2018,7,13,11,15,886.0,116.5,1.45,30.0,951.5,991.14,689.64
2018,7,13,11,30,890.0,117.0,1.6,30.4,966.0,982.63,685.16
2018,7,13,11,45,892.5,116.5,1.75,30.75,973.0,968.19,677.12
2018,7,13,12,0,895.0,116.0,1.9,31.1,980.0,950.36,666.89
2018,7,13,12,15,897.5,114.5,2.05,31.2,980.0,928.3,654.56
2018,7,13,12,30,900.0,113.0,2.2,31.3,980.0,903.04,640.04
2018,7,13,12,45,902.0,110.0,2.35,31.4,972.5,872.87,622.16
2018,7,13,13,0,904.0,107.0,2.5,31.5,965.0,839.72,602.1
2018,7,13,13,15,901.0,106.0,2.55,31.45,949.5,801.52,578.15
2018,7,13,13,30,898.0,105.0,2.6,31.4,934.0,760.88,552.33
2018,7,13,13,45,894.5,103.5,2.7,31.35,912.0,717.15,523.67
2018,7,13,14,0,891.0,102.0,2.8,31.3,890.0,671.36,491.64
2018,7,13,14,15,885.0,101.0,2.85,31.15,861.5,622.6,456.54
2018,7,13,14,30,879.0,100.0,2.9,31.0,833.0,572.39,419.3
2018,7,13,14,45,871.0,97.5,3.0,30.8,798.0,518.72,378.58
2018,7,13,15,0,863.0,95.0,3.1,30.6,763.0,464.28,335.85
2018,7,13,15,15,851.5,94.0,3.1,30.6,723.5,409.16,290.81
2018,7,13,15,30,840.0,93.0,3.1,30.6,684.0,354.09,244.71
2018,7,13,15,45,826.5,90.0,3.15,30.0,640.0,297.22,197.23
2018,7,13,16,0,813.0,87.0,3.2,29.4,596.0,241.15,150.51
2018,7,13,16,15,795.5,84.0,3.25,28.95,549.0,178.27,100.85
2018,7,13,16,30,778.0,81.0,3.3,28.5,502.0,123.94,63.79
2018,7,13,16,45,753.5,78.0,3.35,28.05,452.5,71.45,40.92
2018,7,13,17,0,729.0,75.0,3.4,27.6,403.0,55.17,40.94
2018,7,13,17,15,696.5,70.5,3.4,26.9,352.5,53.15,39.54
2018,7,13,17,30,664.0,66.0,3.4,26.2,302.0,51.04,38.0
2018,7,13,17,45,617.5,61.0,3.4,25.45,253.0,44.18,32.34
2018,7,13,18,0,571.0,56.0,3.4,24.7,204.0,41.67,30.29
2018,7,13,18,15,501.5,49.5,3.3,23.85,158.5,37.79,26.91
2018,7,13,18,30,432.0,43.0,3.2,23.0,113.0,33.82,23.27
2018,7,13,18,45,326.5,33.5,3.1,22.1,76.0,26.99,16.88
2018,7,13,19,0,221.0,24.0,3.0,21.2,39.0,19.92,7.02
2018,7,13,19,15,117.0,13.0,2.95,20.6,20.5,11.82,0.0
2018,7,13,19,30,13.0,2.0,2.9,20.0,2.0,0.0,0.0
2018,7,13,19,45,6.5,1.0,2.85,19.4,1.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,2.8,18.8,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,2.75,18.45,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.65,17.1,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.55,16.65,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.5,16.25,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.45,15.95,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.25,15.2,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,7,14,4,45,20.0,2.5,1.95,13.55,2.5,0.0,0.0
2018,7,14,5,0,40.0,5.0,2.0,13.6,5.0,11.37,0.0
2018,7,14,5,15,165.0,16.5,2.0,14.05,29.5,52.24,0.0
2018,7,14,5,30,290.0,28.0,2.0,14.5,54.0,128.53,86.01
2018,7,14,5,45,387.0,36.5,2.0,15.0,94.0,188.83,142.36
2018,7,14,6,0,484.0,45.0,2.0,15.5,134.0,260.12,204.77
2018,7,14,6,15,524.0,53.5,2.0,16.2,177.0,315.83,253.96
2018,7,14,6,30,564.0,62.0,2.0,16.9,220.0,375.08,304.11
2018,7,14,6,45,622.5,65.0,2.0,17.6,272.5,441.33,357.84
2018,7,14,7,0,681.0,68.0,2.0,18.3,325.0,510.34,411.63
2018,7,14,7,15,719.5,70.0,2.0,19.05,377.0,570.9,456.8
2018,7,14,7,30,758.0,72.0,2.0,19.8,429.0,633.0,500.94
2018,7,14,7,45,781.0,75.0,2.0,20.6,478.5,685.85,535.51
2018,7,14,8,0,804.0,78.0,2.0,21.4,528.0,731.95,564.4
2018,7,14,8,15,822.0,80.0,2.0,22.2,575.5,777.75,592.44
2018,7,14,8,30,840.0,82.0,2.0,23.0,623.0,822.05,618.81
2018,7,14,8,45,854.0,83.5,2.05,23.85,666.5,860.43,641.0
2018,7,14,9,0,868.0,85.0,2.1,24.7,710.0,896.52,661.38
2018,7,14,9,15,878.5,86.5,2.15,25.35,749.5,926.78,678.22
2018,7,14,9,30,889.0,88.0,2.2,26.0,789.0,954.11,693.08
2018,7,14,9,45,897.0,89.5,2.25,26.7,823.0,975.9,704.19
2018,7,14,10,0,905.0,91.0,2.3,27.4,857.0,994.32,713.19
2018,7,14,10,15,911.0,92.0,2.35,27.95,884.5,1006.73,718.86
2018,7,14,10,30,917.0,93.0,2.4,28.5,912.0,1015.52,722.38
2018,7,14,10,45,921.5,93.5,2.45,29.05,933.5,1018.59,722.44
2018,7,14,11,0,926.0,94.0,2.5,29.6,955.0,1017.92,720.31
2018,7,14,11,15,929.5,94.0,2.6,29.85,969.0,1012.0,716.39
2018,7,14,11,30,933.0,94.0,2.7,30.1,983.0,1002.36,710.24
2018,7,14,11,45,934.5,94.0,2.8,30.35,990.0,987.13,700.63
2018,7,14,12,0,936.0,94.0,2.9,30.6,997.0,968.34,688.82
2018,7,14,12,15,936.0,94.5,3.0,30.65,996.5,945.22,674.8
2018,7,14,12,30,936.0,95.0,3.1,30.7,996.0,918.81,658.61
2018,7,14,12,45,934.5,95.0,3.2,30.8,988.0,887.49,639.0
2018,7,14,13,0,933.0,95.0,3.3,30.9,980.0,853.21,617.31
2018,7,14,13,15,930.5,94.0,3.35,30.8,964.5,814.42,592.66
2018,7,14,13,30,928.0,93.0,3.4,30.7,949.0,773.05,566.03
2018,7,14,13,45,924.0,92.0,3.5,30.65,926.5,728.2,536.52
2018,7,14,14,0,920.0,91.0,3.6,30.6,904.0,681.23,503.1
2018,7,14,14,15,914.0,90.0,3.7,30.35,875.0,631.15,466.87
2018,7,14,14,30,908.0,89.0,3.8,30.1,846.0,579.54,428.34
2018,7,14,14,45,900.0,87.5,3.85,29.8,811.0,525.24,386.53
2018,7,14,15,0,892.0,86.0,3.9,29.5,776.0,470.1,342.66
2018,7,14,15,15,881.0,84.5,3.9,29.5,735.5,413.2,295.68
2018,7,14,15,30,870.0,83.0,3.9,29.5,695.0,356.29,247.53
2018,7,14,15,45,857.0,81.5,4.0,28.6,651.0,299.05,199.33
2018,7,14,16,0,844.0,80.0,4.1,27.7,607.0,242.49,151.73
2018,7,14,16,15,826.5,77.0,4.1,27.05,559.0,185.04,105.78
2018,7,14,16,30,809.0,74.0,4.1,26.4,511.0,129.3,67.51
2018,7,14,16,45,785.5,71.5,4.05,25.75,461.0,67.62,37.81
2018,7,14,17,0,762.0,69.0,4.0,25.1,411.0,50.98,37.85
2018,7,14,17,15,730.5,65.0,3.95,24.4,360.0,49.16,36.56
2018,7,14,17,30,699.0,61.0,3.9,23.7,309.0,47.25,35.16
2018,7,14,17,45,655.0,56.5,3.85,22.95,259.5,44.8,33.24
2018,7,14,18,0,611.0,52.0,3.8,22.2,210.0,42.29,31.16
2018,7,14,18,15,543.5,46.0,3.65,21.45,163.5,35.09,24.86
2018,7,14,18,30,476.0,40.0,3.5,20.7,117.0,31.38,21.41
2018,7,14,18,45,369.5,32.0,3.4,19.95,79.0,25.76,15.99
2018,7,14,19,0,263.0,24.0,3.3,19.2,41.0,20.02,6.8
2018,7,14,19,15,140.0,13.5,3.25,18.7,21.5,12.28,0.0
2018,7,14,19,30,17.0,3.0,3.2,18.2,2.0,0.0,0.0
2018,7,14,19,45,8.5,1.5,3.1,17.7,1.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,2.95,16.3,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,2.9,15.75,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,2.85,15.3,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,7,15,4,45,26.0,3.0,1.65,12.05,3.0,0.0,0.0
2018,7,15,5,0,52.0,6.0,1.6,12.2,6.0,5.46,0.0
2018,7,15,5,15,197.5,16.0,1.6,12.7,31.0,59.01,0.0
2018,7,15,5,30,343.0,26.0,1.6,13.2,56.0,141.35,93.9
2018,7,15,5,45,441.5,33.5,1.55,13.75,97.5,204.0,153.81
2018,7,15,6,0,540.0,41.0,1.5,14.3,139.0,277.69,218.56
2018,7,15,6,15,585.5,47.5,1.5,15.15,184.5,334.7,268.89
2018,7,15,6,30,631.0,54.0,1.5,16.0,230.0,397.81,321.93
2018,7,15,6,45,657.5,61.5,1.55,16.85,278.0,454.94,368.09
2018,7,15,7,0,684.0,69.0,1.6,17.7,326.0,513.29,413.12
2018,7,15,7,15,745.0,66.5,1.6,18.55,384.0,583.58,465.4
2018,7,15,7,30,806.0,64.0,1.6,19.4,442.0,651.96,513.07
2018,7,15,7,45,819.0,68.5,1.6,20.2,490.0,700.82,544.12
2018,7,15,8,0,832.0,73.0,1.6,21.0,538.0,748.26,573.48
2018,7,15,8,15,858.5,72.0,1.65,21.85,589.0,798.63,604.49
2018,7,15,8,30,885.0,71.0,1.7,22.7,640.0,848.04,634.12
2018,7,15,8,45,898.0,72.5,1.7,23.6,684.5,887.04,655.58
2018,7,15,9,0,911.0,74.0,1.7,24.5,729.0,923.55,675.11
2018,7,15,9,15,918.0,77.0,1.8,25.2,768.5,953.41,691.82
2018,7,15,9,30,925.0,80.0,1.9,25.9,808.0,980.01,706.42
2018,7,15,9,45,928.5,84.0,2.0,26.6,842.0,1000.91,717.39
2018,7,15,10,0,932.0,88.0,2.1,27.3,876.0,1018.13,726.09
2018,7,15,10,15,938.5,88.5,2.2,27.85,904.5,1030.78,732.42
2018,7,15,10,30,945.0,89.0,2.3,28.4,933.0,1039.71,736.55
2018,7,15,10,45,950.5,89.0,2.4,29.0,955.0,1043.33,737.32
2018,7,15,11,0,956.0,89.0,2.5,29.6,977.0,1043.1,735.83
2018,7,15,11,15,959.5,89.5,2.6,29.8,992.0,1037.54,732.31
2018,7,15,11,30,963.0,90.0,2.7,30.0,1007.0,1028.12,726.5
2018,7,15,11,45,965.5,89.5,2.85,30.25,1014.5,1012.93,717.44
2018,7,15,12,0,968.0,89.0,3.0,30.5,1022.0,994.05,706.04
2018,7,15,12,15,966.5,90.5,3.1,30.5,1021.5,969.84,691.53
2018,7,15,12,30,965.0,92.0,3.2,30.5,1021.0,942.27,674.81
2018,7,15,12,45,961.5,93.0,3.3,30.55,1011.5,909.3,654.34
2018,7,15,13,0,958.0,94.0,3.4,30.6,1002.0,873.38,631.79
2018,7,15,13,15,956.0,93.0,3.5,30.5,986.5,834.04,607.1
2018,7,15,13,30,954.0,92.0,3.6,30.4,971.0,791.98,580.29
2018,7,15,13,45,950.0,91.5,3.65,30.3,948.5,746.42,550.35
2018,7,15,14,0,946.0,91.0,3.7,30.2,926.0,698.66,516.29
2018,7,15,14,15,940.5,89.5,3.75,29.9,896.5,647.14,479.03
2018,7,15,14,30,935.0,88.0,3.8,29.6,867.0,594.01,439.39
2018,7,15,14,45,927.5,86.0,3.9,29.35,831.0,538.06,396.38
2018,7,15,15,0,920.0,84.0,4.0,29.1,795.0,481.19,351.16
2018,7,15,15,15,909.5,83.0,4.0,29.1,754.0,423.29,303.24
2018,7,15,15,30,899.0,82.0,4.0,29.1,713.0,365.26,254.02
2018,7,15,15,45,886.5,80.0,4.05,28.25,668.0,306.01,203.99
2018,7,15,16,0,874.0,78.0,4.1,27.4,623.0,247.38,154.53
2018,7,15,16,15,857.5,75.0,4.1,26.8,574.0,188.25,107.08
2018,7,15,16,30,841.0,72.0,4.1,26.2,525.0,130.69,67.47
2018,7,15,16,45,818.0,69.5,4.1,25.6,474.0,75.09,43.44
2018,7,15,17,0,795.0,67.0,4.1,25.0,423.0,49.8,36.86
2018,7,15,17,15,763.5,63.0,4.0,24.2,370.5,47.89,35.52
2018,7,15,17,30,732.0,59.0,3.9,23.4,318.0,45.9,34.05
2018,7,15,17,45,687.0,55.0,3.85,22.65,267.0,43.76,32.38
2018,7,15,18,0,642.0,51.0,3.8,21.9,216.0,41.6,30.6
2018,7,15,18,15,573.0,45.5,3.65,21.05,168.0,34.83,24.68
2018,7,15,18,30,504.0,40.0,3.5,20.2,120.0,31.5,21.55
2018,7,15,18,45,391.5,32.0,3.4,19.35,81.0,25.85,16.09
2018,7,15,19,0,279.0,24.0,3.3,18.5,42.0,20.11,6.43
2018,7,15,19,15,148.5,13.5,3.2,17.95,22.0,12.28,0.0
2018,7,15,19,30,18.0,3.0,3.1,17.4,2.0,0.0,0.0
2018,7,15,19,45,9.0,1.5,3.05,16.9,1.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,2.95,16.1,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,7,16,4,45,26.0,2.5,2.0,11.7,2.5,0.0,0.0
2018,7,16,5,0,52.0,5.0,2.0,11.8,5.0,4.55,0.0
2018,7,16,5,15,201.0,15.5,2.0,12.4,30.5,59.24,0.0
2018,7,16,5,30,350.0,26.0,2.0,13.0,56.0,142.72,93.83
2018,7,16,5,45,452.0,33.5,2.0,13.55,98.5,207.49,156.53
2018,7,16,6,0,554.0,41.0,2.0,14.1,141.0,280.88,221.53
2018,7,16,6,15,556.0,51.5,2.0,14.9,179.0,327.87,264.5
2018,7,16,6,30,558.0,62.0,2.0,15.7,217.0,371.92,302.86
2018,7,16,6,45,594.0,71.0,2.0,16.5,266.0,432.42,352.16
2018,7,16,7,0,630.0,80.0,2.0,17.3,315.0,495.29,401.11
2018,7,16,7,15,701.0,78.0,2.0,18.15,376.0,568.01,456.03
2018,7,16,7,30,772.0,76.0,2.0,19.0,437.0,647.78,513.51
2018,7,16,7,45,819.0,72.0,2.0,19.85,494.0,705.14,550.96
2018,7,16,8,0,866.0,68.0,2.0,20.7,551.0,769.25,592.2
2018,7,16,8,15,882.5,70.0,2.05,21.65,599.5,816.27,620.55
2018,7,16,8,30,899.0,72.0,2.1,22.6,648.0,861.51,647.23
2018,7,16,8,45,912.0,73.0,2.15,23.55,693.0,900.4,669.15
2018,7,16,9,0,925.0,74.0,2.2,24.5,738.0,936.74,689.1
2018,7,16,9,15,933.5,76.0,2.25,25.3,778.0,967.23,705.4
2018,7,16,9,30,942.0,78.0,2.3,26.1,818.0,994.5,719.54
2018,7,16,9,45,948.5,79.5,2.35,26.85,852.5,1015.86,730.0
2018,7,16,10,0,955.0,81.0,2.4,27.6,887.0,1033.62,738.23
2018,7,16,10,15,960.5,82.0,2.45,28.2,915.5,1046.13,743.68
2018,7,16,10,30,966.0,83.0,2.5,28.8,944.0,1054.82,746.86
2018,7,16,10,45,969.5,83.5,2.55,29.4,965.5,1057.08,746.17
2018,7,16,11,0,973.0,84.0,2.6,30.0,987.0,1055.42,743.23
2018,7,16,11,15,975.5,84.5,2.7,30.35,1001.5,1048.83,738.62
2018,7,16,11,30,978.0,85.0,2.8,30.7,1016.0,1038.34,731.69
2018,7,16,11,45,979.0,85.0,2.9,31.0,1022.5,1022.07,721.37
2018,7,16,12,0,980.0,85.0,3.0,31.3,1029.0,1002.08,708.78
2018,7,16,12,15,978.5,86.5,3.15,31.35,1028.5,977.65,694.46
2018,7,16,12,30,977.0,88.0,3.3,31.4,1028.0,949.8,677.84
2018,7,16,12,45,973.5,89.5,3.4,31.45,1019.0,916.97,657.52
2018,7,16,13,0,970.0,91.0,3.5,31.5,1010.0,881.12,635.09
2018,7,16,13,15,967.5,90.0,3.55,31.4,994.0,840.94,609.7
2018,7,16,13,30,965.0,89.0,3.6,31.3,978.0,798.04,582.24
2018,7,16,13,45,961.0,88.5,3.65,31.2,955.0,752.0,552.28
2018,7,16,14,0,957.0,88.0,3.7,31.1,932.0,703.73,518.02
2018,7,16,14,15,951.5,87.0,3.7,30.9,902.5,652.09,480.49
2018,7,16,14,30,946.0,86.0,3.7,30.7,873.0,598.8,440.63
2018,7,16,14,45,938.0,84.5,3.75,30.5,837.0,542.42,397.37
2018,7,16,15,0,930.0,83.0,3.8,30.3,801.0,485.12,351.96
2018,7,16,15,15,920.0,82.0,3.8,30.3,760.0,426.81,304.0
2018,7,16,15,30,910.0,81.0,3.8,30.3,719.0,368.29,254.66
2018,7,16,15,45,897.5,79.0,3.75,29.65,673.5,308.35,204.13
2018,7,16,16,0,885.0,77.0,3.7,29.0,628.0,249.01,154.25
2018,7,16,16,15,868.5,74.5,3.65,28.55,579.0,189.54,106.79
2018,7,16,16,30,852.0,72.0,3.6,28.1,530.0,131.63,67.25
2018,7,16,16,45,829.0,69.0,3.55,27.65,478.0,74.94,42.84
2018,7,16,17,0,806.0,66.0,3.5,27.2,426.0,49.19,35.99
2018,7,16,17,15,774.5,62.5,3.4,26.45,373.5,47.62,34.94
2018,7,16,17,30,743.0,59.0,3.3,25.7,321.0,46.0,33.79
2018,7,16,17,45,697.5,54.5,3.2,25.0,269.0,43.43,31.77
2018,7,16,18,0,652.0,50.0,3.1,24.3,217.0,40.81,29.6
2018,7,16,18,15,582.0,44.5,2.9,23.35,168.5,37.17,26.43
2018,7,16,18,30,512.0,39.0,2.7,22.4,120.0,30.71,20.64
2018,7,16,18,45,397.0,31.0,2.45,21.4,80.5,25.01,15.19
2018,7,16,19,0,282.0,23.0,2.2,20.4,41.0,19.2,5.29
2018,7,16,19,15,150.0,13.0,2.2,19.8,21.5,11.82,0.0
2018,7,16,19,30,18.0,3.0,2.2,19.2,2.0,0.0,0.0
2018,7,16,19,45,9.0,1.5,2.2,18.65,1.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,1.95,16.95,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,1.8,16.35,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.65,15.85,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.55,15.45,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.45,15.1,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.35,14.8,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,7,17,4,45,25.5,3.0,1.2,13.4,2.5,0.0,0.0
2018,7,17,5,0,51.0,6.0,1.3,13.6,5.0,0.0,0.0
2018,7,17,5,15,198.5,16.0,1.4,14.2,30.0,59.03,0.0
2018,7,17,5,30,346.0,26.0,1.5,14.8,55.0,140.95,90.69
2018,7,17,5,45,448.0,33.5,1.6,15.4,97.0,206.04,153.93
2018,7,17,6,0,550.0,41.0,1.7,16.0,139.0,279.1,218.13
2018,7,17,6,15,559.5,50.5,1.7,16.8,178.0,328.22,262.37
2018,7,17,6,30,569.0,60.0,1.7,17.6,217.0,375.15,302.64
2018,7,17,6,45,586.5,70.5,1.7,18.4,261.5,427.65,345.1
2018,7,17,7,0,604.0,81.0,1.7,19.2,306.0,480.62,385.89
2018,7,17,7,15,632.5,89.0,1.7,20.1,355.5,538.15,428.32
2018,7,17,7,30,661.0,97.0,1.7,21.0,405.0,596.6,469.69
2018,7,17,7,45,705.5,98.0,1.75,21.95,460.5,659.34,512.61
2018,7,17,8,0,750.0,99.0,1.8,22.9,516.0,720.78,552.28
2018,7,17,8,15,795.5,96.0,1.85,23.7,573.5,782.18,591.14
2018,7,17,8,30,841.0,93.0,1.9,24.5,631.0,836.4,624.16
2018,7,17,8,45,881.0,84.5,1.95,25.25,683.5,886.57,653.96
2018,7,17,9,0,921.0,76.0,2.0,26.0,736.0,935.82,682.61
2018,7,17,9,15,927.0,79.5,2.05,26.75,775.5,965.61,698.29
2018,7,17,9,30,933.0,83.0,2.1,27.5,815.0,992.04,711.9
2018,7,17,9,45,936.5,86.5,2.15,28.2,848.5,1012.54,721.88
2018,7,17,10,0,940.0,90.0,2.2,28.9,882.0,1029.34,729.6
2018,7,17,10,15,921.0,107.0,2.2,29.45,904.5,1034.4,729.98
2018,7,17,10,30,902.0,124.0,2.2,30.0,927.0,1034.69,727.63
2018,7,17,10,45,903.0,127.0,2.25,30.55,947.5,1036.42,726.94
2018,7,17,11,0,904.0,130.0,2.3,31.1,968.0,1034.39,724.01
2018,7,17,11,15,934.5,111.5,2.35,31.4,989.5,1036.55,724.55
2018,7,17,11,30,965.0,93.0,2.4,31.7,1011.0,1034.51,722.56
2018,7,17,11,45,960.5,97.5,2.4,32.0,1016.5,1017.49,710.96
2018,7,17,12,0,956.0,102.0,2.4,32.3,1022.0,996.87,697.36
2018,7,17,12,15,959.5,99.5,2.5,32.4,1022.0,973.49,683.63
2018,7,17,12,30,963.0,97.0,2.6,32.5,1022.0,946.63,667.63
2018,7,17,12,45,958.0,99.0,2.65,32.65,1012.5,913.25,646.86
2018,7,17,13,0,953.0,101.0,2.7,32.8,1003.0,877.01,624.17
2018,7,17,13,15,950.0,100.0,2.75,32.75,986.5,836.94,599.31
2018,7,17,13,30,947.0,99.0,2.8,32.7,970.0,794.24,572.46
2018,7,17,13,45,942.5,98.0,2.9,32.65,947.0,748.05,542.87
2018,7,17,14,0,938.0,97.0,3.0,32.6,924.0,699.73,509.35
2018,7,17,14,15,931.5,96.0,3.05,32.4,894.0,648.27,472.74
2018,7,17,14,30,925.0,95.0,3.1,32.2,864.0,595.29,433.86
2018,7,17,14,45,917.0,93.0,3.2,32.0,828.0,539.45,391.75
2018,7,17,15,0,909.0,91.0,3.3,31.8,792.0,482.74,347.48
2018,7,17,15,15,898.0,89.5,3.3,31.8,750.5,424.65,300.31
2018,7,17,15,30,887.0,88.0,3.3,31.8,709.0,366.51,251.89
2018,7,17,15,45,872.5,86.0,3.4,31.1,663.5,307.22,202.65
2018,7,17,16,0,858.0,84.0,3.5,30.4,618.0,248.78,154.14
2018,7,17,16,15,840.0,81.5,3.5,29.85,569.0,190.52,108.14
2018,7,17,16,30,822.0,79.0,3.5,29.3,520.0,126.4,63.92
2018,7,17,16,45,797.5,75.5,3.5,28.8,468.5,70.65,39.73
2018,7,17,17,0,773.0,72.0,3.5,28.3,417.0,53.41,39.36
2018,7,17,17,15,738.5,68.5,3.45,27.5,364.5,52.04,38.51
2018,7,17,17,30,704.0,65.0,3.4,26.7,312.0,50.64,37.59
2018,7,17,17,45,656.0,60.0,3.35,25.9,260.5,47.88,35.44
2018,7,17,18,0,608.0,55.0,3.3,25.1,209.0,41.21,29.83
2018,7,17,18,15,535.0,48.5,3.15,24.1,161.5,37.26,26.41
2018,7,17,18,30,462.0,42.0,3.0,23.1,114.0,33.24,22.71
2018,7,17,18,45,339.0,32.5,2.85,22.15,75.0,26.32,16.18
2018,7,17,19,0,216.0,23.0,2.7,21.2,36.0,19.2,4.62
2018,7,17,19,15,108.0,11.5,2.6,20.6,18.0,10.46,0.0
2018,7,17,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2018,7,17,19,45,0.0,0.0,2.4,19.4,0.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.3,18.8,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.2,18.45,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.1,18.1,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.0,17.75,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,1.85,17.2,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,1.75,16.8,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,7,18,4,45,18.0,2.5,1.5,14.3,2.0,0.0,0.0
2018,7,18,5,0,36.0,5.0,1.6,14.4,4.0,0.0,0.0
2018,7,18,5,15,121.5,16.0,1.65,14.85,24.0,41.72,0.0
2018,7,18,5,30,207.0,27.0,1.7,15.3,44.0,100.95,63.6
2018,7,18,5,45,269.0,40.0,1.8,15.7,77.5,150.03,112.22
2018,7,18,6,0,331.0,53.0,1.9,16.1,111.0,204.76,160.82
2018,7,18,6,15,424.5,60.0,1.8,16.8,160.0,277.64,222.9
2018,7,18,6,30,518.0,67.0,1.7,17.5,209.0,357.27,288.81
2018,7,18,6,45,558.0,76.0,1.6,18.2,257.5,418.03,337.51
2018,7,18,7,0,598.0,85.0,1.5,18.9,306.0,481.64,386.28
2018,7,18,7,15,643.5,89.0,1.5,19.8,359.5,545.53,433.45
2018,7,18,7,30,689.0,93.0,1.5,20.7,413.0,611.82,480.49
2018,7,18,7,45,747.0,89.0,1.5,21.6,472.0,677.52,524.45
2018,7,18,8,0,805.0,85.0,1.5,22.5,531.0,748.2,569.68
2018,7,18,8,15,834.5,83.5,1.6,23.35,582.0,793.13,596.96
2018,7,18,8,30,864.0,82.0,1.7,24.2,633.0,843.85,627.89
2018,7,18,8,45,877.0,84.0,1.75,25.0,677.5,882.84,650.03
2018,7,18,9,0,890.0,86.0,1.8,25.8,722.0,919.38,670.36
2018,7,18,9,15,898.0,88.5,1.85,26.7,761.5,949.1,685.8
2018,7,18,9,30,906.0,91.0,1.9,27.6,801.0,975.68,699.16
2018,7,18,9,45,875.0,112.0,1.95,28.45,822.5,981.07,699.26
2018,7,18,10,0,844.0,133.0,2.0,29.3,844.0,981.03,696.29
2018,7,18,10,15,713.0,220.5,2.1,29.8,835.0,965.57,685.34
2018,7,18,10,30,582.0,308.0,2.2,30.3,826.0,920.17,652.7
2018,7,18,10,45,629.5,290.0,2.35,30.85,862.5,947.99,671.2
2018,7,18,11,0,677.0,272.0,2.5,31.4,899.0,971.53,686.21
2018,7,18,11,15,701.0,259.5,2.65,31.6,917.5,973.43,688.13
2018,7,18,11,30,725.0,247.0,2.8,31.8,936.0,971.75,687.43
2018,7,18,11,45,734.0,241.0,2.95,32.05,942.5,958.36,679.21
2018,7,18,12,0,743.0,235.0,3.1,32.3,949.0,941.7,668.98
2018,7,18,12,15,844.5,167.5,3.15,32.35,978.5,942.01,669.49
2018,7,18,12,30,946.0,100.0,3.2,32.4,1008.0,935.12,665.35
2018,7,18,12,45,946.0,99.0,3.2,32.45,1000.5,903.71,645.21
2018,7,18,13,0,946.0,98.0,3.2,32.5,993.0,869.21,623.19
2018,7,18,13,15,943.0,97.5,3.15,32.45,977.0,829.84,597.84
2018,7,18,13,30,940.0,97.0,3.1,32.4,961.0,787.86,570.62
2018,7,18,13,45,935.5,96.0,3.05,32.35,938.0,741.95,540.27
2018,7,18,14,0,931.0,95.0,3.0,32.3,915.0,693.93,506.16
2018,7,18,14,15,924.5,94.5,3.0,32.2,885.5,643.21,469.58
2018,7,18,14,30,918.0,94.0,3.0,32.1,856.0,590.98,430.85
2018,7,18,14,45,909.0,92.5,3.0,31.95,820.0,535.38,388.61
2018,7,18,15,0,900.0,91.0,3.0,31.8,784.0,479.03,344.42
2018,7,18,15,15,889.0,89.0,3.0,31.8,742.5,420.98,297.44
2018,7,18,15,30,878.0,87.0,3.0,31.8,701.0,362.9,249.2
2018,7,18,15,45,841.5,92.5,3.1,31.15,649.5,303.98,200.96
2018,7,18,16,0,805.0,98.0,3.2,30.5,598.0,241.86,150.73
2018,7,18,16,15,805.5,88.5,3.35,29.85,554.5,183.47,104.13
2018,7,18,16,30,806.0,79.0,3.5,29.2,511.0,124.9,63.4
2018,7,18,16,45,782.5,76.0,3.6,28.55,460.5,70.46,39.94
2018,7,18,17,0,759.0,73.0,3.7,27.9,410.0,54.09,40.0
2018,7,18,17,15,725.0,68.5,3.7,26.85,358.0,51.99,38.58
2018,7,18,17,30,691.0,64.0,3.7,25.8,306.0,49.79,37.01
2018,7,18,17,45,642.0,59.5,3.75,24.75,255.5,43.36,31.74
2018,7,18,18,0,593.0,55.0,3.8,23.7,205.0,41.19,30.0
2018,7,18,18,15,517.0,49.0,3.6,22.7,158.0,37.67,26.92
2018,7,18,18,30,441.0,43.0,3.4,21.7,111.0,34.13,23.6
2018,7,18,18,45,319.0,32.5,3.25,20.7,72.5,26.35,16.27
2018,7,18,19,0,197.0,22.0,3.1,19.7,34.0,18.28,3.48
2018,7,18,19,15,98.5,11.0,2.85,19.25,17.0,10.01,0.0
2018,7,18,19,30,0.0,0.0,2.6,18.8,0.0,0.0,0.0
2018,7,18,19,45,0.0,0.0,2.35,18.3,0.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,1.9,17.75,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.5,17.65,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.2,17.65,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,0.95,17.65,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.05,17.25,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.25,16.75,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.35,16.45,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.5,16.25,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.75,16.1,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.05,15.9,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,19,4,45,2.0,1.0,2.85,15.0,1.0,0.0,0.0
2018,7,19,5,0,4.0,2.0,2.8,15.0,2.0,0.0,0.0
2018,7,19,5,15,40.5,15.0,2.65,15.4,18.0,22.68,0.0
2018,7,19,5,30,77.0,28.0,2.5,15.8,34.0,59.56,35.71
2018,7,19,5,45,153.0,44.5,2.35,16.2,67.5,109.39,81.28
2018,7,19,6,0,229.0,61.0,2.2,16.6,101.0,173.84,136.48
2018,7,19,6,15,243.5,77.5,2.05,17.25,132.5,203.25,163.11
2018,7,19,6,30,258.0,94.0,1.9,17.9,164.0,241.65,195.9
2018,7,19,6,45,368.0,103.0,1.8,18.55,226.0,336.93,273.32
2018,7,19,7,0,478.0,112.0,1.7,19.2,288.0,433.04,348.65
2018,7,19,7,15,525.5,119.5,1.6,20.0,340.0,495.94,395.26
2018,7,19,7,30,573.0,127.0,1.5,20.8,392.0,568.21,446.89
2018,7,19,7,45,614.0,131.0,1.35,21.55,444.5,628.8,487.76
2018,7,19,8,0,655.0,135.0,1.2,22.3,497.0,690.6,527.68
2018,7,19,8,15,682.5,138.5,1.2,23.25,545.5,741.5,558.53
2018,7,19,8,30,710.0,142.0,1.2,24.2,594.0,791.81,588.16
2018,7,19,8,45,702.0,156.0,1.15,25.1,629.5,821.35,602.83
2018,7,19,9,0,694.0,170.0,1.1,26.0,665.0,847.54,615.23
2018,7,19,9,15,727.5,164.5,1.15,26.85,709.5,888.04,638.14
2018,7,19,9,30,761.0,159.0,1.2,27.7,754.0,920.87,655.7
2018,7,19,9,45,792.0,150.5,1.3,28.55,794.0,952.54,673.18
2018,7,19,10,0,823.0,142.0,1.4,29.4,834.0,981.56,688.87
2018,7,19,10,15,830.0,144.0,1.5,30.0,862.0,995.1,695.7
2018,7,19,10,30,837.0,146.0,1.6,30.6,890.0,1005.19,700.64
2018,7,19,10,45,842.0,147.5,1.7,31.15,911.0,997.34,694.84
2018,7,19,11,0,847.0,149.0,1.8,31.7,932.0,997.78,694.37
2018,7,19,11,15,850.5,149.0,1.9,31.9,945.5,991.8,690.9
2018,7,19,11,30,854.0,149.0,2.0,32.1,959.0,982.35,685.4
2018,7,19,11,45,856.0,149.0,2.1,32.35,966.0,968.07,676.81
2018,7,19,12,0,858.0,149.0,2.2,32.6,973.0,950.5,666.22
2018,7,19,12,15,859.0,148.0,2.35,32.6,972.5,927.95,653.61
2018,7,19,12,30,860.0,147.0,2.5,32.6,972.0,902.39,638.94
2018,7,19,12,45,860.5,144.5,2.6,32.6,964.0,872.19,620.74
2018,7,19,13,0,861.0,142.0,2.7,32.6,956.0,839.21,600.58
2018,7,19,13,15,858.5,141.0,2.8,32.5,941.0,802.47,577.96
2018,7,19,13,30,856.0,140.0,2.9,32.4,926.0,763.36,553.48
2018,7,19,13,45,852.5,137.0,3.0,32.3,903.5,719.65,524.0
2018,7,19,14,0,849.0,134.0,3.1,32.2,881.0,673.98,492.25
2018,7,19,14,15,842.5,132.0,3.15,31.95,852.0,625.54,457.7
2018,7,19,14,30,836.0,130.0,3.2,31.7,823.0,575.79,421.14
2018,7,19,14,45,827.0,127.0,3.3,31.4,788.0,520.86,379.93
2018,7,19,15,0,818.0,124.0,3.4,31.1,753.0,466.41,337.6
2018,7,19,15,15,805.5,121.5,3.4,31.1,713.0,410.72,292.51
2018,7,19,15,30,793.0,119.0,3.4,31.1,673.0,355.38,246.6
2018,7,19,15,45,776.5,116.0,3.45,30.35,628.5,299.15,200.18
2018,7,19,16,0,760.0,113.0,3.5,29.6,584.0,244.24,154.89
2018,7,19,16,15,739.0,108.5,3.5,29.0,536.0,189.03,111.58
2018,7,19,16,30,718.0,104.0,3.5,28.4,488.0,130.02,70.91
2018,7,19,16,45,689.5,99.5,3.5,27.8,438.0,78.95,48.24
2018,7,19,17,0,661.0,95.0,3.5,27.2,388.0,63.85,48.33
2018,7,19,17,15,622.5,89.5,3.45,26.4,337.5,61.99,47.12
2018,7,19,17,30,584.0,84.0,3.4,25.6,287.0,60.02,45.76
2018,7,19,17,45,532.0,76.0,3.3,24.85,238.0,55.86,42.44
2018,7,19,18,0,480.0,68.0,3.2,24.1,189.0,51.49,38.79
2018,7,19,18,15,408.0,58.0,3.05,23.2,144.5,45.11,33.23
2018,7,19,18,30,336.0,48.0,2.9,22.3,100.0,36.93,25.9
2018,7,19,18,45,236.5,35.0,2.7,21.45,65.0,27.27,16.92
2018,7,19,19,0,137.0,22.0,2.5,20.6,30.0,17.35,2.18
2018,7,19,19,15,68.5,11.0,2.4,20.15,15.0,10.01,0.0
2018,7,19,19,30,0.0,0.0,2.3,19.7,0.0,0.0,0.0
2018,7,19,19,45,0.0,0.0,2.15,19.25,0.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.0,18.8,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,1.9,18.55,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,1.65,18.1,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,1.45,17.75,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.25,17.3,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.3,17.05,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.35,16.8,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.4,16.55,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.45,16.3,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.55,16.05,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.65,15.75,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.75,15.25,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,7,20,4,45,4.5,1.0,1.7,15.05,1.0,0.0,0.0
2018,7,20,5,0,9.0,2.0,1.8,15.2,2.0,0.0,0.0
2018,7,20,5,15,86.0,15.0,1.85,15.8,21.0,32.8,0.0
2018,7,20,5,30,163.0,28.0,1.9,16.4,40.0,89.2,53.59
2018,7,20,5,45,252.5,41.0,2.0,16.95,76.5,145.97,108.41
2018,7,20,6,0,342.0,54.0,2.1,17.5,113.0,210.54,164.37
2018,7,20,6,15,409.0,64.0,2.15,18.35,157.5,274.74,219.47
2018,7,20,6,30,476.0,74.0,2.2,19.2,202.0,343.58,276.83
2018,7,20,6,45,524.5,81.5,2.25,20.1,250.5,405.5,326.81
2018,7,20,7,0,573.0,89.0,2.3,21.0,299.0,471.1,377.74
2018,7,20,7,15,609.0,95.0,2.3,21.9,348.5,530.02,421.52
2018,7,20,7,30,645.0,101.0,2.3,22.8,398.0,590.56,464.89
2018,7,20,7,45,671.5,105.5,2.25,23.65,446.5,643.49,500.92
2018,7,20,8,0,698.0,110.0,2.2,24.5,495.0,696.44,534.7
2018,7,20,8,15,718.5,114.0,2.15,25.4,541.5,743.54,563.29
2018,7,20,8,30,739.0,118.0,2.1,26.3,588.0,785.91,587.9
2018,7,20,8,45,755.5,121.5,2.0,27.2,631.5,826.33,610.2
2018,7,20,9,0,772.0,125.0,1.9,28.1,675.0,864.79,630.58
2018,7,20,9,15,732.0,152.5,1.9,28.85,697.5,879.41,636.42
2018,7,20,9,30,692.0,180.0,1.9,29.6,720.0,884.45,636.33
2018,7,20,9,45,768.5,149.0,1.85,30.3,773.5,928.67,661.04
2018,7,20,10,0,845.0,118.0,1.8,31.0,827.0,967.65,681.52
2018,7,20,10,15,852.5,119.0,1.8,31.4,855.0,980.92,687.28
2018,7,20,10,30,860.0,120.0,1.8,31.8,883.0,990.77,691.28
2018,7,20,10,45,865.5,120.5,1.8,32.25,904.5,994.61,691.57
2018,7,20,11,0,871.0,121.0,1.8,32.7,926.0,994.89,689.85
2018,7,20,11,15,875.0,121.5,1.85,32.9,940.5,990.09,686.51
2018,7,20,11,30,879.0,122.0,1.9,33.1,955.0,981.72,681.13
2018,7,20,11,45,881.5,121.5,2.0,33.3,962.0,967.43,672.77
2018,7,20,12,0,884.0,121.0,2.1,33.5,969.0,949.75,662.35
2018,7,20,12,15,886.0,119.5,2.2,33.5,969.0,927.38,649.53
2018,7,20,12,30,888.0,118.0,2.3,33.5,969.0,901.84,634.63
2018,7,20,12,45,889.5,115.5,2.4,33.5,961.5,871.88,616.8
2018,7,20,13,0,891.0,113.0,2.5,33.5,954.0,838.95,596.89
2018,7,20,13,15,888.0,112.5,2.6,33.35,939.0,801.41,574.1
2018,7,20,13,30,885.0,112.0,2.7,33.2,924.0,761.41,549.37
2018,7,20,13,45,881.0,110.0,2.85,33.05,901.5,717.13,520.86
2018,7,20,14,0,877.0,108.0,3.0,32.9,879.0,670.85,489.06
2018,7,20,14,15,870.0,107.0,3.1,32.55,850.0,621.79,454.44
2018,7,20,14,30,863.0,106.0,3.2,32.2,821.0,571.39,417.67
2018,7,20,14,45,854.0,104.0,3.3,31.9,786.0,518.05,377.42
2018,7,20,15,0,845.0,102.0,3.4,31.6,751.0,464.05,335.26
2018,7,20,15,15,833.5,100.0,3.4,31.6,711.0,408.66,290.19
2018,7,20,15,30,822.0,98.0,3.4,31.6,671.0,353.35,244.09
2018,7,20,15,45,806.5,95.5,3.6,30.65,626.5,290.99,193.12
2018,7,20,16,0,791.0,93.0,3.8,29.7,582.0,235.0,146.8
2018,7,20,16,15,771.5,89.5,3.8,29.1,534.5,179.01,102.53
2018,7,20,16,30,752.0,86.0,3.8,28.5,487.0,125.12,65.88
2018,7,20,16,45,726.0,82.5,3.8,27.9,437.5,73.37,43.46
2018,7,20,17,0,700.0,79.0,3.8,27.3,388.0,58.3,43.66
2018,7,20,17,15,664.5,74.5,3.75,26.6,338.0,51.36,38.1
2018,7,20,17,30,629.0,70.0,3.7,25.9,288.0,49.64,36.88
2018,7,20,17,45,579.5,64.0,3.65,25.15,239.0,46.6,34.47
2018,7,20,18,0,530.0,58.0,3.6,24.4,190.0,43.45,31.84
2018,7,20,18,15,458.0,50.0,3.5,23.7,145.5,38.42,27.42
2018,7,20,18,30,386.0,42.0,3.4,23.0,101.0,33.23,22.65
2018,7,20,18,45,277.0,32.0,3.3,22.3,66.0,25.95,15.69
2018,7,20,19,0,168.0,22.0,3.2,21.6,31.0,17.4,1.19
2018,7,20,19,15,84.0,11.0,3.1,21.2,15.5,10.01,0.0
2018,7,20,19,30,0.0,0.0,3.0,20.8,0.0,0.0,0.0
2018,7,20,19,45,0.0,0.0,2.95,20.4,0.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.85,19.75,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.7,19.25,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.55,18.85,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.5,18.7,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.45,18.55,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.4,18.4,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.35,18.3,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.3,18.05,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.25,17.8,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.15,17.55,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.1,17.25,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.05,16.95,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.95,16.55,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.85,16.1,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.75,15.75,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.65,15.45,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.55,15.15,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.45,14.85,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,7,21,4,45,5.5,1.0,1.5,15.0,1.0,0.0,0.0
2018,7,21,5,0,11.0,2.0,1.5,15.1,2.0,0.0,0.0
2018,7,21,5,15,100.5,14.5,1.55,15.6,21.5,35.54,0.0
2018,7,21,5,30,190.0,27.0,1.6,16.1,41.0,95.2,55.67
2018,7,21,5,45,285.5,38.0,1.65,16.6,77.5,155.3,115.11
2018,7,21,6,0,381.0,49.0,1.7,17.1,114.0,223.01,173.89
2018,7,21,6,15,413.0,61.0,1.7,17.8,153.0,273.47,218.37
2018,7,21,6,30,445.0,73.0,1.7,18.5,192.0,326.83,263.52
2018,7,21,6,45,503.5,80.0,1.75,19.2,242.0,392.19,316.51
2018,7,21,7,0,562.0,87.0,1.8,19.9,292.0,462.28,371.22
2018,7,21,7,15,557.5,102.5,1.75,20.75,332.0,504.65,401.77
2018,7,21,7,30,553.0,118.0,1.7,21.6,372.0,544.93,429.55
2018,7,21,7,45,431.0,164.0,1.65,22.45,376.0,522.36,408.08
2018,7,21,8,0,309.0,210.0,1.6,23.3,380.0,479.77,372.03
2018,7,21,8,15,462.0,185.0,1.6,24.0,465.0,604.19,463.46
2018,7,21,8,30,615.0,160.0,1.6,24.7,550.0,730.89,551.21
2018,7,21,8,45,701.0,137.0,1.6,25.45,612.0,800.04,593.7
2018,7,21,9,0,787.0,114.0,1.6,26.2,674.0,866.74,633.83
2018,7,21,9,15,544.0,212.5,1.65,26.85,610.0,767.95,564.05
2018,7,21,9,30,301.0,311.0,1.7,27.5,546.0,626.82,461.23
2018,7,21,9,45,325.5,320.5,1.75,28.15,584.5,663.47,486.08
2018,7,21,10,0,350.0,330.0,1.8,28.8,623.0,699.23,508.56
2018,7,21,10,15,507.0,281.5,1.95,29.2,722.5,820.8,592.07
2018,7,21,10,30,664.0,233.0,2.1,29.6,822.0,931.65,665.3
2018,7,21,10,45,752.5,186.0,2.2,30.0,868.5,960.67,681.84
2018,7,21,11,0,841.0,139.0,2.3,30.4,915.0,983.57,695.29
2018,7,21,11,15,852.5,134.5,2.5,30.55,931.5,981.33,694.71
2018,7,21,11,30,864.0,130.0,2.7,30.7,948.0,975.56,692.1
2018,7,21,11,45,867.0,129.5,2.85,30.85,955.5,961.87,684.04
2018,7,21,12,0,870.0,129.0,3.0,31.0,963.0,944.82,673.86
2018,7,21,12,15,875.0,126.0,3.15,30.9,964.0,924.03,661.9
2018,7,21,12,30,880.0,123.0,3.3,30.8,965.0,899.98,647.73
2018,7,21,12,45,885.0,117.5,3.4,30.75,958.5,870.47,629.44
2018,7,21,13,0,890.0,112.0,3.5,30.7,952.0,837.83,608.95
2018,7,21,13,15,888.0,111.5,3.55,30.55,937.5,801.07,585.53
2018,7,21,13,30,886.0,111.0,3.6,30.4,923.0,761.79,560.18
2018,7,21,13,45,882.0,109.0,3.7,30.2,900.5,717.42,530.62
2018,7,21,14,0,878.0,107.0,3.8,30.0,878.0,671.05,497.77
2018,7,21,14,15,872.5,105.0,3.8,29.75,849.5,621.95,461.83
2018,7,21,14,30,867.0,103.0,3.8,29.5,821.0,571.37,423.76
2018,7,21,14,45,859.0,101.5,3.85,29.2,786.5,518.7,383.13
2018,7,21,15,0,851.0,100.0,3.9,28.9,752.0,465.25,340.53
2018,7,21,15,15,839.5,97.5,3.9,28.9,712.0,409.08,294.19
2018,7,21,15,30,828.0,95.0,3.9,28.9,672.0,353.0,246.81
2018,7,21,15,45,814.0,92.5,3.9,28.15,628.0,296.58,199.22
2018,7,21,16,0,800.0,90.0,3.9,27.4,584.0,234.48,147.45
2018,7,21,16,15,782.5,86.5,3.9,26.9,537.0,178.21,102.4
2018,7,21,16,30,765.0,83.0,3.9,26.4,490.0,123.79,64.98
2018,7,21,16,45,741.0,79.0,3.85,25.85,440.5,70.89,41.86
2018,7,21,17,0,717.0,75.0,3.8,25.3,391.0,55.42,41.6
2018,7,21,17,15,682.5,71.0,3.75,24.6,341.0,53.81,40.53
2018,7,21,17,30,648.0,67.0,3.7,23.9,291.0,47.58,35.43
2018,7,21,17,45,599.5,61.5,3.6,23.2,242.0,44.83,33.23
2018,7,21,18,0,551.0,56.0,3.5,22.5,193.0,41.98,30.83
2018,7,21,18,15,478.0,48.5,3.4,21.75,147.5,37.29,26.68
2018,7,21,18,30,405.0,41.0,3.3,21.0,102.0,32.46,22.19
2018,7,21,18,45,291.5,31.0,3.15,20.3,66.5,25.13,15.11
2018,7,21,19,0,178.0,21.0,3.0,19.6,31.0,17.53,0.1
2018,7,21,19,15,89.0,10.5,2.9,19.15,15.5,9.55,0.0
2018,7,21,19,30,0.0,0.0,2.8,18.7,0.0,0.0,0.0
2018,7,21,19,45,0.0,0.0,2.7,18.3,0.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.35,17.05,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.25,16.65,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.15,16.3,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.15,15.55,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.45,14.25,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,7,22,4,45,7.0,1.0,1.35,14.4,1.0,0.0,0.0
2018,7,22,5,0,14.0,2.0,1.3,14.5,2.0,0.0,0.0
2018,7,22,5,15,117.5,14.0,1.3,14.9,22.0,38.83,0.0
2018,7,22,5,30,221.0,26.0,1.3,15.3,42.0,102.66,58.29
2018,7,22,5,45,323.0,36.0,1.3,15.65,79.5,166.05,123.05
2018,7,22,6,0,425.0,46.0,1.3,16.0,117.0,237.32,185.16
2018,7,22,6,15,493.5,53.5,1.3,16.55,163.5,301.81,241.07
2018,7,22,6,30,562.0,61.0,1.3,17.1,210.0,372.97,300.53
2018,7,22,6,45,601.5,67.0,1.3,17.65,258.0,432.35,348.6
2018,7,22,7,0,641.0,73.0,1.3,18.2,306.0,494.43,396.73
2018,7,22,7,15,681.0,76.0,1.3,18.85,357.5,555.49,442.07
2018,7,22,7,30,721.0,79.0,1.3,19.5,409.0,616.45,485.55
2018,7,22,7,45,746.0,82.5,1.3,20.1,458.5,670.3,520.87
2018,7,22,8,0,771.0,86.0,1.3,20.7,508.0,723.86,555.05
2018,7,22,8,15,790.0,88.0,1.35,21.4,555.0,770.07,583.6
2018,7,22,8,30,809.0,90.0,1.4,22.1,602.0,807.44,605.69
2018,7,22,8,45,823.5,92.5,1.45,22.85,646.0,846.79,628.74
2018,7,22,9,0,838.0,95.0,1.5,23.6,690.0,883.92,649.97
2018,7,22,9,15,849.5,97.0,1.5,24.35,729.5,915.23,666.51
2018,7,22,9,30,861.0,99.0,1.5,25.1,769.0,943.71,681.1
