Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,22,9,45,869.5,100.0,1.5,25.85,802.5,965.16,691.12
2018,7,22,10,0,878.0,101.0,1.5,26.6,836.0,983.35,699.14
2018,7,22,10,15,884.5,102.0,1.6,27.15,864.0,996.15,705.83
2018,7,22,10,30,891.0,103.0,1.7,27.7,892.0,1005.4,710.43
2018,7,22,10,45,896.5,103.5,1.75,28.3,913.5,1009.5,711.13
2018,7,22,11,0,902.0,104.0,1.8,28.9,935.0,1009.91,709.7
2018,7,22,11,15,906.0,104.0,1.9,29.3,950.0,1004.63,706.1
2018,7,22,11,30,910.0,104.0,2.0,29.7,965.0,995.66,700.31
2018,7,22,11,45,912.0,104.0,2.1,30.1,972.0,981.14,691.13
2018,7,22,12,0,914.0,104.0,2.2,30.5,979.0,963.09,679.79
2018,7,22,12,15,915.0,103.0,2.3,30.6,978.5,939.74,665.91
2018,7,22,12,30,916.0,102.0,2.4,30.7,978.0,913.13,649.9
2018,7,22,12,45,916.5,100.5,2.5,30.8,970.5,882.47,631.17
2018,7,22,13,0,917.0,99.0,2.6,30.9,963.0,848.77,610.3
2018,7,22,13,15,914.0,98.5,2.7,30.8,947.5,810.32,586.56
2018,7,22,13,30,911.0,98.0,2.8,30.7,932.0,769.33,560.8
2018,7,22,13,45,906.5,97.0,2.9,30.65,909.5,724.47,531.63
2018,7,22,14,0,902.0,96.0,3.0,30.6,887.0,677.56,498.64
2018,7,22,14,15,896.0,94.0,3.1,30.35,857.5,627.04,462.5
2018,7,22,14,30,890.0,92.0,3.2,30.1,828.0,575.04,424.07
2018,7,22,14,45,882.0,90.5,3.3,29.9,793.0,521.2,382.86
2018,7,22,15,0,874.0,89.0,3.4,29.7,758.0,466.55,339.58
2018,7,22,15,15,862.5,88.0,3.4,29.7,718.0,410.36,293.37
2018,7,22,15,30,851.0,87.0,3.4,29.7,678.0,354.21,246.05
2018,7,22,15,45,837.0,84.5,3.55,28.9,633.5,296.47,197.68
2018,7,22,16,0,823.0,82.0,3.7,28.1,589.0,239.58,150.02
2018,7,22,16,15,804.5,79.0,3.75,27.55,541.0,182.71,104.7
2018,7,22,16,30,786.0,76.0,3.8,27.0,493.0,120.13,61.2
2018,7,22,16,45,761.5,73.0,3.9,26.4,443.5,66.68,38.36
2018,7,22,17,0,737.0,70.0,4.0,25.8,394.0,51.85,38.5
2018,7,22,17,15,703.5,66.0,4.0,25.05,343.0,50.07,37.27
2018,7,22,17,30,670.0,62.0,4.0,24.3,292.0,48.23,35.93
2018,7,22,17,45,622.0,57.0,4.0,23.5,242.5,41.55,30.36
2018,7,22,18,0,574.0,52.0,4.0,22.7,193.0,38.92,28.16
2018,7,22,18,15,501.5,45.0,3.9,21.95,147.5,34.5,24.23
2018,7,22,18,30,429.0,38.0,3.8,21.2,102.0,29.95,20.0
2018,7,22,18,45,312.5,29.0,3.7,20.45,66.0,23.41,13.6
2018,7,22,19,0,196.0,20.0,3.6,19.7,30.0,16.66,0.0
2018,7,22,19,15,98.0,10.0,3.5,19.25,15.0,9.1,0.0
2018,7,22,19,30,0.0,0.0,3.4,18.8,0.0,0.0,0.0
2018,7,22,19,45,0.0,0.0,3.3,18.35,0.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.2,17.9,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.1,17.6,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.0,17.3,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.55,16.35,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.45,16.1,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.35,15.9,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.25,15.7,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,7,23,4,45,11.0,1.5,1.65,13.75,1.0,0.0,0.0
2018,7,23,5,0,22.0,3.0,1.7,13.8,2.0,0.0,0.0
2018,7,23,5,15,157.0,13.5,1.7,14.35,23.0,47.1,0.0
2018,7,23,5,30,292.0,24.0,1.7,14.9,44.0,120.27,65.8
2018,7,23,5,45,398.0,31.5,1.7,15.4,83.5,186.72,138.02
2018,7,23,6,0,504.0,39.0,1.7,15.9,123.0,260.77,203.29
2018,7,23,6,15,570.0,44.5,1.75,16.75,170.5,323.81,258.67
2018,7,23,6,30,636.0,50.0,1.8,17.6,218.0,395.6,318.99
2018,7,23,6,45,680.0,54.5,1.85,18.45,269.0,459.63,370.87
2018,7,23,7,0,724.0,59.0,1.9,19.3,320.0,526.64,422.77
2018,7,23,7,15,754.5,62.0,1.95,20.15,371.5,585.46,466.38
2018,7,23,7,30,785.0,65.0,2.0,21.0,423.0,645.09,507.98
2018,7,23,7,45,807.5,67.5,2.05,21.85,473.0,692.77,538.74
2018,7,23,8,0,830.0,70.0,2.1,22.7,523.0,745.27,572.21
2018,7,23,8,15,846.0,72.5,2.15,23.6,571.0,791.49,600.36
2018,7,23,8,30,862.0,75.0,2.2,24.5,619.0,836.0,626.79
2018,7,23,8,45,874.5,77.0,2.2,25.4,663.0,874.79,648.47
2018,7,23,9,0,887.0,79.0,2.2,26.3,707.0,911.11,668.15
2018,7,23,9,15,897.5,80.5,2.2,27.1,747.5,942.27,684.44
2018,7,23,9,30,908.0,82.0,2.2,27.9,788.0,970.41,698.64
2018,7,23,9,45,916.5,83.0,2.2,28.7,822.5,992.83,709.09
2018,7,23,10,0,925.0,84.0,2.2,29.5,857.0,1011.82,717.39
2018,7,23,10,15,930.0,84.5,2.2,29.95,884.5,1023.19,722.0
2018,7,23,10,30,935.0,85.0,2.2,30.4,912.0,1030.85,724.45
2018,7,23,10,45,938.0,87.0,2.25,30.8,933.5,1034.31,725.17
2018,7,23,11,0,941.0,89.0,2.3,31.2,955.0,1033.89,723.65
2018,7,23,11,15,943.5,89.0,2.35,31.4,969.0,1027.04,718.89
2018,7,23,11,30,946.0,89.0,2.4,31.6,983.0,1016.38,711.95
2018,7,23,11,45,947.5,89.0,2.5,31.8,990.0,1001.02,702.67
2018,7,23,12,0,949.0,89.0,2.6,32.0,997.0,982.01,691.15
2018,7,23,12,15,945.0,91.5,2.7,32.05,995.0,956.82,676.16
2018,7,23,12,30,941.0,94.0,2.8,32.1,993.0,928.39,659.04
2018,7,23,12,45,911.0,113.0,2.95,32.15,977.0,889.84,635.61
2018,7,23,13,0,881.0,132.0,3.1,32.2,961.0,849.32,610.6
2018,7,23,13,15,800.5,187.0,3.2,32.1,931.0,805.46,582.86
2018,7,23,13,30,720.0,242.0,3.3,32.0,901.0,760.02,550.71
2018,7,23,13,45,721.5,237.0,3.45,31.9,883.0,720.37,524.21
2018,7,23,14,0,723.0,232.0,3.6,31.8,865.0,678.79,495.57
2018,7,23,14,15,743.5,209.5,3.65,31.45,841.5,632.24,463.18
2018,7,23,14,30,764.0,187.0,3.7,31.1,818.0,582.38,427.26
2018,7,23,14,45,700.0,202.5,3.8,30.7,761.0,518.27,379.73
2018,7,23,15,0,636.0,218.0,3.9,30.3,704.0,459.46,335.15
2018,7,23,15,15,574.0,226.0,3.9,30.3,646.5,401.39,289.96
2018,7,23,15,30,512.0,234.0,3.9,30.3,589.0,348.75,248.67
2018,7,23,15,45,398.0,247.5,3.95,29.1,512.5,292.47,207.65
2018,7,23,16,0,284.0,261.0,4.0,27.9,436.0,253.75,181.31
2018,7,23,16,15,214.0,243.5,4.05,27.25,369.0,215.22,154.78
2018,7,23,16,30,144.0,226.0,4.1,26.6,302.0,178.81,131.23
2018,7,23,16,45,102.5,197.0,4.1,25.95,248.5,145.11,109.58
2018,7,23,17,0,61.0,168.0,4.1,25.3,195.0,130.02,104.29
2018,7,23,17,15,51.0,135.0,4.05,24.6,155.5,107.5,86.04
2018,7,23,17,30,41.0,102.0,4.0,23.9,116.0,83.94,66.52
2018,7,23,17,45,22.5,79.0,4.0,23.2,86.5,66.42,51.81
2018,7,23,18,0,4.0,56.0,4.0,22.5,57.0,49.17,37.03
2018,7,23,18,15,18.0,45.0,3.85,21.85,48.0,39.18,28.27
2018,7,23,18,30,32.0,34.0,3.7,21.2,39.0,28.87,19.05
2018,7,23,18,45,31.0,24.0,3.55,20.55,27.5,20.58,11.19
2018,7,23,19,0,30.0,14.0,3.4,19.9,16.0,12.16,0.0
2018,7,23,19,15,15.0,7.0,3.25,19.5,8.0,6.37,0.0
2018,7,23,19,30,0.0,0.0,3.1,19.1,0.0,0.0,0.0
2018,7,23,19,45,0.0,0.0,3.0,18.7,0.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,2.8,18.05,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.55,17.05,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.45,16.3,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,2.4,15.95,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,2.15,15.15,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,1.45,14.4,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,7,24,4,45,9.0,1.5,1.5,14.5,1.0,0.0,0.0
2018,7,24,5,0,18.0,3.0,1.6,14.7,2.0,0.0,0.0
2018,7,24,5,15,141.5,13.5,1.7,15.15,22.0,43.63,0.0
2018,7,24,5,30,265.0,24.0,1.8,15.6,42.0,112.11,58.02
2018,7,24,5,45,374.0,32.5,1.9,16.1,81.0,179.74,132.34
2018,7,24,6,0,483.0,41.0,2.0,16.6,120.0,254.85,198.37
2018,7,24,6,15,553.0,47.0,2.05,17.35,168.0,321.29,256.48
2018,7,24,6,30,623.0,53.0,2.1,18.1,216.0,392.48,316.53
2018,7,24,6,45,670.5,57.0,2.1,18.85,267.5,457.38,369.26
2018,7,24,7,0,718.0,61.0,2.1,19.6,319.0,525.56,422.21
2018,7,24,7,15,739.0,66.0,2.25,20.6,367.5,580.33,462.95
2018,7,24,7,30,760.0,71.0,2.4,21.6,416.0,635.07,501.59
2018,7,24,7,45,797.0,70.5,2.55,22.55,470.0,694.76,541.68
2018,7,24,8,0,834.0,70.0,2.7,23.5,524.0,748.81,576.69
2018,7,24,8,15,767.0,100.5,2.8,24.35,548.0,766.5,585.47
2018,7,24,8,30,700.0,131.0,2.9,25.2,572.0,773.07,586.74
2018,7,24,8,45,740.0,128.5,3.05,26.0,624.5,822.19,617.95
2018,7,24,9,0,780.0,126.0,3.2,26.8,677.0,875.41,651.11
2018,7,24,9,15,845.5,104.0,3.3,27.45,733.0,920.41,678.28
2018,7,24,9,30,911.0,82.0,3.4,28.1,789.0,973.92,710.73
2018,7,24,9,45,915.0,85.5,3.5,28.8,822.5,994.82,721.33
2018,7,24,10,0,919.0,89.0,3.6,29.5,856.0,1012.09,729.85
2018,7,24,10,15,925.0,90.0,3.65,30.0,884.5,1024.92,735.82
2018,7,24,10,30,931.0,91.0,3.7,30.5,913.0,1034.02,739.52
2018,7,24,10,45,935.5,92.0,3.8,31.05,935.0,1037.84,740.18
2018,7,24,11,0,940.0,93.0,3.9,31.6,957.0,1037.8,738.52
2018,7,24,11,15,943.0,93.0,4.0,31.8,971.5,1031.38,733.98
2018,7,24,11,30,946.0,93.0,4.1,32.0,986.0,1021.15,727.15
2018,7,24,11,45,947.5,92.5,4.2,32.2,992.5,1005.21,716.77
2018,7,24,12,0,949.0,92.0,4.3,32.4,999.0,985.63,704.12
2018,7,24,12,15,948.0,93.0,4.35,32.45,998.5,961.66,688.83
2018,7,24,12,30,947.0,94.0,4.4,32.5,998.0,934.34,671.38
2018,7,24,12,45,944.5,94.0,4.5,32.55,989.0,901.56,650.54
2018,7,24,13,0,942.0,94.0,4.6,32.6,980.0,865.8,627.6
2018,7,24,13,15,939.5,93.5,4.65,32.5,964.5,826.76,602.48
2018,7,24,13,30,937.0,93.0,4.7,32.4,949.0,785.05,575.42
2018,7,24,13,45,933.0,92.5,4.7,32.3,926.5,739.79,545.36
2018,7,24,14,0,929.0,92.0,4.7,32.2,904.0,692.34,511.21
2018,7,24,14,15,923.0,90.5,4.75,32.0,874.5,640.84,473.69
2018,7,24,14,30,917.0,89.0,4.8,31.8,845.0,587.78,433.89
2018,7,24,14,45,909.5,87.5,4.8,31.6,809.5,532.65,391.16
2018,7,24,15,0,902.0,86.0,4.8,31.4,774.0,476.6,346.38
2018,7,24,15,15,891.5,84.0,4.8,31.4,733.0,418.29,298.32
2018,7,24,15,30,881.0,82.0,4.8,31.4,692.0,359.89,249.03
2018,7,24,15,45,867.5,80.0,4.8,30.75,647.0,300.83,199.21
2018,7,24,16,0,854.0,78.0,4.8,30.1,602.0,242.52,150.22
2018,7,24,16,15,837.0,75.5,4.75,29.6,553.5,184.29,103.89
2018,7,24,16,30,820.0,73.0,4.7,29.1,505.0,127.69,65.61
2018,7,24,16,45,796.5,69.5,4.65,28.6,454.0,64.2,36.18
2018,7,24,17,0,773.0,66.0,4.6,28.1,403.0,49.25,35.94
2018,7,24,17,15,740.0,63.0,4.4,27.35,351.5,48.1,35.23
2018,7,24,17,30,707.0,60.0,4.2,26.6,300.0,46.94,34.48
2018,7,24,17,45,660.0,54.5,4.0,25.85,249.0,43.61,31.8
2018,7,24,18,0,613.0,49.0,3.8,25.1,198.0,40.18,28.92
2018,7,24,18,15,540.0,43.5,3.45,24.2,151.5,33.51,23.11
2018,7,24,18,30,467.0,38.0,3.1,23.3,105.0,30.2,19.97
2018,7,24,18,45,344.0,28.5,2.75,22.4,67.5,23.16,13.08
2018,7,24,19,0,221.0,19.0,2.4,21.5,30.0,15.89,0.0
2018,7,24,19,15,110.5,9.5,2.35,21.05,15.0,8.64,0.0
2018,7,24,19,30,0.0,0.0,2.3,20.6,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,2.2,20.1,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,2.1,19.6,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,2.05,19.25,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,2.0,18.9,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,1.75,18.1,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,1.65,17.35,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,1.55,17.05,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,1.5,16.55,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,1.5,15.45,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,1.45,14.85,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,7,25,4,45,13.0,1.5,1.45,14.8,1.0,0.0,0.0
2018,7,25,5,0,26.0,3.0,1.5,15.0,2.0,0.0,0.0
2018,7,25,5,15,178.0,13.0,1.65,15.6,23.0,51.22,0.0
2018,7,25,5,30,330.0,23.0,1.8,16.2,44.0,128.84,62.61
2018,7,25,5,45,440.0,29.5,1.95,16.8,84.5,195.65,142.9
2018,7,25,6,0,550.0,36.0,2.1,17.4,125.0,273.19,211.5
2018,7,25,6,15,615.5,41.0,2.15,18.25,174.0,340.5,270.54
2018,7,25,6,30,681.0,46.0,2.2,19.1,223.0,413.9,332.22
2018,7,25,6,45,723.0,49.5,2.25,19.9,274.5,477.96,384.23
2018,7,25,7,0,765.0,53.0,2.3,20.7,326.0,544.73,435.99
2018,7,25,7,15,794.0,56.0,2.55,21.75,378.5,599.65,477.2
2018,7,25,7,30,823.0,59.0,2.8,22.8,431.0,659.73,519.05
2018,7,25,7,45,844.5,61.0,3.05,23.8,482.0,713.22,554.62
2018,7,25,8,0,866.0,63.0,3.3,24.8,533.0,765.99,588.89
2018,7,25,8,15,882.0,64.5,3.45,25.7,581.5,812.51,617.84
2018,7,25,8,30,898.0,66.0,3.6,26.6,630.0,857.22,645.07
2018,7,25,8,45,910.0,68.5,3.8,27.55,675.5,897.45,668.95
2018,7,25,9,0,922.0,71.0,4.0,28.5,721.0,935.05,690.78
2018,7,25,9,15,929.5,73.0,4.15,29.2,761.0,964.94,707.7
2018,7,25,9,30,937.0,75.0,4.3,29.9,801.0,991.56,722.42
2018,7,25,9,45,942.5,77.5,4.5,30.6,835.5,1013.35,734.22
2018,7,25,10,0,948.0,80.0,4.7,31.3,870.0,1031.48,743.65
2018,7,25,10,15,952.5,81.5,4.75,31.7,898.5,1043.73,749.58
2018,7,25,10,30,957.0,83.0,4.8,32.1,927.0,1052.12,753.18
2018,7,25,10,45,931.0,103.5,4.85,32.45,941.0,1046.14,747.84
2018,7,25,11,0,905.0,124.0,4.9,32.8,955.0,1035.32,739.63
2018,7,25,11,15,871.5,150.0,4.95,32.9,960.5,1017.87,728.06
2018,7,25,11,30,838.0,176.0,5.0,33.0,966.0,1009.48,722.46
2018,7,25,11,45,860.0,162.5,5.05,33.15,978.5,1000.55,716.41
2018,7,25,12,0,882.0,149.0,5.1,33.3,991.0,977.29,701.12
2018,7,25,12,15,916.5,124.5,5.1,33.3,999.0,963.27,692.08
2018,7,25,12,30,951.0,100.0,5.1,33.3,1007.0,944.17,679.72
2018,7,25,12,45,949.0,100.5,5.15,33.3,998.5,912.04,659.14
2018,7,25,13,0,947.0,101.0,5.2,33.3,990.0,876.87,636.49
2018,7,25,13,15,951.5,95.5,5.2,33.1,976.0,838.46,611.77
2018,7,25,13,30,956.0,90.0,5.2,32.9,962.0,796.87,584.71
2018,7,25,13,45,951.0,90.0,5.2,32.75,939.0,750.49,553.98
2018,7,25,14,0,946.0,90.0,5.2,32.6,916.0,701.96,519.06
2018,7,25,14,15,940.0,88.5,5.2,32.3,886.0,649.58,480.77
2018,7,25,14,30,934.0,87.0,5.2,32.0,856.0,595.6,440.19
2018,7,25,14,45,925.5,86.0,5.2,31.7,819.5,539.44,396.71
2018,7,25,15,0,917.0,85.0,5.2,31.4,783.0,482.42,351.16
2018,7,25,15,15,898.0,87.0,5.2,31.4,739.5,423.18,302.3
2018,7,25,15,30,879.0,89.0,5.2,31.4,696.0,364.7,252.95
2018,7,25,15,45,873.0,83.5,5.15,30.5,652.0,304.84,202.44
2018,7,25,16,0,867.0,78.0,5.1,29.6,608.0,244.93,151.96
2018,7,25,16,15,833.5,79.0,5.0,28.95,554.0,186.04,105.72
2018,7,25,16,30,800.0,80.0,4.9,28.3,500.0,123.26,63.16
2018,7,25,16,45,755.5,80.0,4.75,27.65,444.0,70.5,42.21
2018,7,25,17,0,711.0,80.0,4.6,27.0,388.0,59.5,44.76
2018,7,25,17,15,652.5,76.5,4.3,26.25,331.0,53.05,39.61
2018,7,25,17,30,594.0,73.0,4.0,25.5,274.0,52.04,39.01
2018,7,25,17,45,527.5,66.0,3.7,24.75,222.0,48.27,35.96
2018,7,25,18,0,461.0,59.0,3.4,24.0,170.0,44.36,32.65
2018,7,25,18,15,389.5,50.5,3.15,23.2,128.5,39.02,27.93
2018,7,25,18,30,318.0,42.0,2.9,22.4,87.0,33.5,22.82
2018,7,25,18,45,205.0,29.0,2.65,21.65,53.5,22.64,12.59
2018,7,25,19,0,92.0,16.0,2.4,20.9,20.0,12.6,0.0
2018,7,25,19,15,46.0,8.0,2.35,20.4,10.0,7.28,0.0
2018,7,25,19,30,0.0,0.0,2.3,19.9,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,2.25,19.4,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,2.2,18.9,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,2.15,18.6,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,2.1,18.3,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,2.05,17.95,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,1.95,17.3,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,1.85,16.7,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,1.8,15.75,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,1.85,15.35,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,7,26,4,45,4.5,0.5,1.8,13.8,0.5,0.0,0.0
2018,7,26,5,0,9.0,1.0,1.8,13.9,1.0,0.0,0.0
2018,7,26,5,15,87.0,12.5,1.8,14.4,17.5,30.61,0.0
2018,7,26,5,30,165.0,24.0,1.8,14.9,34.0,82.91,36.46
2018,7,26,5,45,264.5,35.5,1.8,15.4,69.5,144.37,106.05
2018,7,26,6,0,364.0,47.0,1.8,15.9,105.0,214.32,167.32
2018,7,26,6,15,429.5,56.5,1.8,16.7,149.5,276.48,221.47
2018,7,26,6,30,495.0,66.0,1.8,17.5,194.0,345.17,279.26
2018,7,26,6,45,549.5,73.5,1.8,18.35,245.0,411.5,333.03
2018,7,26,7,0,604.0,81.0,1.8,19.2,296.0,482.17,387.94
2018,7,26,7,15,665.5,82.0,1.9,20.2,353.0,553.67,441.63
2018,7,26,7,30,727.0,83.0,2.0,21.2,410.0,626.49,494.4
2018,7,26,7,45,758.5,85.5,2.1,22.25,462.5,684.6,532.72
2018,7,26,8,0,790.0,88.0,2.2,23.3,515.0,742.87,570.17
2018,7,26,8,15,810.0,90.5,2.25,24.15,564.0,791.42,600.01
2018,7,26,8,30,830.0,93.0,2.3,25.0,613.0,838.56,628.31
2018,7,26,8,45,845.0,96.0,2.4,25.9,658.5,872.05,647.22
2018,7,26,9,0,860.0,99.0,2.5,26.8,704.0,910.91,669.57
2018,7,26,9,15,871.5,100.5,2.55,27.65,744.5,942.26,686.37
2018,7,26,9,30,883.0,102.0,2.6,28.5,785.0,970.72,701.19
2018,7,26,9,45,891.0,105.0,2.7,29.3,820.5,994.27,713.38
2018,7,26,10,0,899.0,108.0,2.8,30.1,856.0,1014.4,723.39
2018,7,26,10,15,906.0,109.0,2.9,30.8,885.0,1027.83,729.51
2018,7,26,10,30,913.0,110.0,3.0,31.5,914.0,1037.62,733.46
2018,7,26,10,45,918.0,111.0,3.15,32.25,936.5,1041.65,734.18
2018,7,26,11,0,923.0,112.0,3.3,33.0,959.0,1041.89,732.63
2018,7,26,11,15,926.5,113.0,3.35,33.25,974.5,1036.81,728.59
2018,7,26,11,30,930.0,114.0,3.4,33.5,990.0,1027.92,722.33
2018,7,26,11,45,931.0,115.0,3.5,33.8,997.0,1012.87,712.54
2018,7,26,12,0,932.0,116.0,3.6,34.1,1004.0,994.21,700.55
2018,7,26,12,15,932.5,115.5,3.65,34.1,1003.5,970.17,685.74
2018,7,26,12,30,933.0,115.0,3.7,34.1,1003.0,942.81,668.8
2018,7,26,12,45,931.5,115.0,3.75,34.1,995.0,910.96,648.94
2018,7,26,13,0,930.0,115.0,3.8,34.1,987.0,876.11,627.03
2018,7,26,13,15,926.0,114.5,3.9,33.95,970.5,835.99,602.1
2018,7,26,13,30,922.0,114.0,4.0,33.8,954.0,793.36,575.21
2018,7,26,13,45,916.5,113.5,4.05,33.65,930.5,747.35,544.83
2018,7,26,14,0,911.0,113.0,4.1,33.5,907.0,699.32,511.06
2018,7,26,14,15,904.0,111.0,4.2,33.15,876.5,647.31,474.13
2018,7,26,14,30,897.0,109.0,4.3,32.8,846.0,593.9,434.96
2018,7,26,14,45,887.5,107.0,4.35,32.45,809.5,538.06,392.6
2018,7,26,15,0,878.0,105.0,4.4,32.1,773.0,481.54,348.29
2018,7,26,15,15,854.0,108.0,4.4,32.1,728.0,422.95,300.71
2018,7,26,15,30,830.0,111.0,4.4,32.1,683.0,360.98,249.74
2018,7,26,15,45,810.0,108.5,4.4,31.1,635.5,301.62,200.9
2018,7,26,16,0,790.0,106.0,4.4,30.1,588.0,243.95,153.5
2018,7,26,16,15,777.5,99.5,4.35,29.4,541.0,186.2,107.86
2018,7,26,16,30,765.0,93.0,4.3,28.7,494.0,129.77,69.52
2018,7,26,16,45,740.0,87.5,4.25,28.0,442.5,75.35,46.56
2018,7,26,17,0,715.0,82.0,4.2,27.3,391.0,61.19,46.13
2018,7,26,17,15,678.5,76.5,4.0,26.35,339.0,53.31,39.82
2018,7,26,17,30,642.0,71.0,3.8,25.4,287.0,50.89,38.05
2018,7,26,17,45,588.0,64.5,3.55,24.45,236.0,47.47,35.32
2018,7,26,18,0,534.0,58.0,3.3,23.5,185.0,43.93,32.35
2018,7,26,18,15,439.0,50.0,3.1,22.6,137.5,38.85,27.85
2018,7,26,18,30,344.0,42.0,2.9,21.7,90.0,33.67,23.01
2018,7,26,18,45,233.5,29.5,2.65,20.75,56.0,24.1,13.68
2018,7,26,19,0,123.0,17.0,2.4,19.8,22.0,13.45,0.0
2018,7,26,19,15,61.5,8.5,2.3,19.35,11.0,7.73,0.0
2018,7,26,19,30,0.0,0.0,2.2,18.9,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,2.05,18.4,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,1.9,17.9,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,1.6,17.05,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,1.5,16.65,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,1.55,15.95,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,1.65,15.7,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,7,27,5,15,105.5,10.5,2.55,12.65,17.0,32.88,0.0
2018,7,27,5,30,211.0,21.0,2.6,13.1,34.0,92.75,36.95
2018,7,27,5,45,330.0,31.0,2.65,13.55,73.0,163.5,120.64
2018,7,27,6,0,449.0,41.0,2.7,14.0,112.0,241.67,190.04
2018,7,27,6,15,473.5,51.0,2.75,14.8,150.0,290.44,234.9
2018,7,27,6,30,498.0,61.0,2.8,15.6,188.0,341.24,279.5
2018,7,27,6,45,521.0,72.5,2.9,16.35,232.0,394.61,324.26
2018,7,27,7,0,544.0,84.0,3.0,17.1,276.0,449.2,368.11
2018,7,27,7,15,582.0,93.5,3.05,17.95,328.5,512.32,416.82
2018,7,27,7,30,620.0,103.0,3.1,18.8,381.0,577.41,465.25
2018,7,27,7,45,671.5,105.0,3.15,19.6,439.0,645.49,514.62
2018,7,27,8,0,723.0,107.0,3.2,20.4,497.0,715.61,562.6
2018,7,27,8,15,784.0,98.0,3.25,21.2,557.0,779.17,604.51
2018,7,27,8,30,845.0,89.0,3.3,22.0,617.0,839.78,643.31
2018,7,27,8,45,858.5,92.5,3.35,22.75,662.5,880.69,667.8
2018,7,27,9,0,872.0,96.0,3.4,23.5,708.0,919.18,690.42
2018,7,27,9,15,885.5,96.0,3.5,24.25,749.0,951.08,708.66
2018,7,27,9,30,899.0,96.0,3.6,25.0,790.0,980.13,724.91
2018,7,27,9,45,910.0,96.5,3.65,25.7,826.0,1004.23,737.61
2018,7,27,10,0,921.0,97.0,3.7,26.4,862.0,1024.98,748.12
2018,7,27,10,15,927.5,98.5,3.8,26.95,891.5,1038.78,754.95
2018,7,27,10,30,934.0,100.0,3.9,27.5,921.0,1048.83,759.47
2018,7,27,10,45,939.0,100.0,3.95,28.0,943.0,1051.97,759.47
2018,7,27,11,0,944.0,100.0,4.0,28.5,965.0,1051.25,757.15
2018,7,27,11,15,947.0,101.0,4.1,28.85,980.0,1045.68,752.66
2018,7,27,11,30,950.0,102.0,4.2,29.2,995.0,1036.24,745.8
2018,7,27,11,45,952.0,102.0,4.25,29.55,1002.5,1021.02,735.03
2018,7,27,12,0,954.0,102.0,4.3,29.9,1010.0,1002.09,721.99
2018,7,27,12,15,955.5,100.5,4.4,30.0,1009.5,977.65,706.42
2018,7,27,12,30,957.0,99.0,4.5,30.1,1009.0,949.75,688.57
2018,7,27,12,45,957.5,98.0,4.55,30.15,1001.5,918.09,668.1
2018,7,27,13,0,958.0,97.0,4.6,30.2,994.0,883.23,645.42
2018,7,27,13,15,955.5,96.0,4.65,30.15,978.0,842.92,619.25
2018,7,27,13,30,953.0,95.0,4.7,30.1,962.0,799.89,591.08
2018,7,27,13,45,949.0,94.0,4.75,30.0,939.0,753.27,560.2
2018,7,27,14,0,945.0,93.0,4.8,29.9,916.0,704.42,525.0
2018,7,27,14,15,940.0,91.5,4.85,29.7,886.5,652.51,486.83
2018,7,27,14,30,935.0,90.0,4.9,29.5,857.0,598.91,446.24
2018,7,27,14,45,927.5,88.0,4.9,29.3,820.5,542.16,401.89
2018,7,27,15,0,920.0,86.0,4.9,29.1,784.0,484.46,355.4
2018,7,27,15,15,909.5,84.5,4.9,29.1,742.5,425.3,306.14
2018,7,27,15,30,899.0,83.0,4.9,29.1,701.0,366.01,255.58
2018,7,27,15,45,886.5,80.0,4.75,28.5,655.0,305.11,203.59
2018,7,27,16,0,874.0,77.0,4.6,27.9,609.0,244.86,152.46
2018,7,27,16,15,857.5,74.5,4.5,27.35,560.0,185.28,104.75
2018,7,27,16,30,841.0,72.0,4.4,26.8,511.0,127.26,65.47
2018,7,27,16,45,817.5,69.0,4.3,26.3,459.0,62.72,36.3
2018,7,27,17,0,794.0,66.0,4.2,25.8,407.0,49.57,36.6
2018,7,27,17,15,754.5,62.5,4.0,24.95,352.5,47.98,35.53
2018,7,27,17,30,715.0,59.0,3.8,24.1,298.0,46.36,34.38
2018,7,27,17,45,666.0,54.0,3.6,23.2,246.5,43.41,32.01
2018,7,27,18,0,617.0,49.0,3.4,22.3,195.0,40.4,29.47
2018,7,27,18,15,538.0,43.0,3.25,21.35,147.5,33.29,23.19
2018,7,27,18,30,459.0,37.0,3.1,20.4,100.0,29.54,19.6
2018,7,27,18,45,304.5,27.0,2.95,19.4,61.5,21.97,11.91
2018,7,27,19,0,150.0,17.0,2.8,18.4,23.0,15.46,0.0
2018,7,27,19,15,75.0,8.5,2.8,17.85,11.5,7.73,0.0
2018,7,27,19,30,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,2.75,15.8,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,2.7,15.15,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,7,28,5,15,92.0,11.0,2.25,12.0,16.5,30.34,0.0
2018,7,28,5,30,184.0,22.0,2.3,12.5,33.0,85.56,29.09
2018,7,28,5,45,273.0,34.5,2.4,13.0,68.0,147.77,108.95
2018,7,28,6,0,362.0,47.0,2.5,13.5,103.0,213.63,168.33
2018,7,28,6,15,414.5,59.5,2.45,14.15,146.5,273.04,221.26
2018,7,28,6,30,467.0,72.0,2.4,14.8,190.0,337.7,276.85
2018,7,28,6,45,527.0,80.5,2.4,15.5,242.5,407.08,334.29
2018,7,28,7,0,587.0,89.0,2.4,16.2,295.0,481.38,393.39
2018,7,28,7,15,627.0,95.0,2.4,17.1,347.0,544.08,440.95
2018,7,28,7,30,667.0,101.0,2.4,18.0,399.0,608.73,488.19
2018,7,28,7,45,716.5,102.0,2.35,18.85,457.0,676.19,535.24
2018,7,28,8,0,766.0,103.0,2.3,19.7,515.0,742.0,578.36
2018,7,28,8,15,786.0,107.5,2.3,20.6,564.5,792.16,609.32
2018,7,28,8,30,806.0,112.0,2.3,21.5,614.0,840.93,638.66
2018,7,28,8,45,821.0,115.5,2.25,22.4,659.5,882.41,661.96
2018,7,28,9,0,836.0,119.0,2.2,23.3,705.0,921.6,683.25
2018,7,28,9,15,838.0,126.5,2.2,24.1,743.0,950.44,698.11
2018,7,28,9,30,840.0,134.0,2.2,24.9,781.0,975.9,710.71
2018,7,28,9,45,836.0,144.0,2.25,25.7,812.5,994.68,719.51
2018,7,28,10,0,832.0,154.0,2.3,26.5,844.0,1009.62,725.96
2018,7,28,10,15,838.5,157.0,2.35,27.1,873.0,1023.88,732.62
2018,7,28,10,30,845.0,160.0,2.4,27.7,902.0,1034.57,737.11
2018,7,28,10,45,849.0,162.5,2.45,28.3,923.5,1038.58,737.53
2018,7,28,11,0,853.0,165.0,2.5,28.9,945.0,1038.87,735.81
2018,7,28,11,15,855.5,166.5,2.6,29.3,959.5,1032.94,731.43
2018,7,28,11,30,858.0,168.0,2.7,29.7,974.0,1023.34,724.88
2018,7,28,11,45,858.0,169.5,2.8,30.1,980.5,1007.7,714.62
2018,7,28,12,0,858.0,171.0,2.9,30.5,987.0,988.6,702.25
2018,7,28,12,15,866.5,165.5,2.95,30.75,989.0,967.28,688.52
2018,7,28,12,30,875.0,160.0,3.0,31.0,991.0,932.94,666.47
2018,7,28,12,45,884.0,153.0,3.1,31.25,986.0,905.17,649.01
2018,7,28,13,0,893.0,146.0,3.2,31.5,981.0,874.0,629.17
2018,7,28,13,15,889.0,145.5,3.3,31.45,965.0,834.8,604.64
2018,7,28,13,30,885.0,145.0,3.4,31.4,949.0,793.21,578.25
2018,7,28,13,45,879.5,143.0,3.45,31.4,925.0,747.08,546.59
2018,7,28,14,0,874.0,141.0,3.5,31.4,901.0,699.06,512.64
2018,7,28,14,15,866.5,139.0,3.55,31.2,870.5,648.14,476.12
2018,7,28,14,30,859.0,137.0,3.6,31.0,840.0,595.51,437.29
2018,7,28,14,45,819.5,147.0,3.7,30.75,794.0,535.37,391.99
2018,7,28,15,0,780.0,157.0,3.8,30.5,748.0,477.78,347.36
2018,7,28,15,15,693.5,178.0,3.8,30.5,682.0,409.45,294.11
2018,7,28,15,30,607.0,199.0,3.8,30.5,616.0,353.22,249.75
2018,7,28,15,45,625.0,176.0,3.8,29.75,579.5,299.64,205.67
2018,7,28,16,0,643.0,153.0,3.8,29.0,543.0,243.8,159.4
2018,7,28,16,15,603.5,148.0,3.75,28.45,489.5,191.26,119.39
2018,7,28,16,30,564.0,143.0,3.7,27.9,436.0,143.55,88.04
2018,7,28,16,45,534.0,133.0,3.7,27.3,387.5,97.51,67.25
2018,7,28,17,0,504.0,123.0,3.7,26.7,339.0,84.35,65.71
2018,7,28,17,15,452.5,109.5,3.5,25.8,284.0,76.61,59.67
2018,7,28,17,30,401.0,96.0,3.3,24.9,229.0,68.49,53.15
2018,7,28,17,45,387.5,83.0,3.15,24.05,193.0,60.54,46.6
2018,7,28,18,0,374.0,70.0,3.0,23.2,157.0,52.17,39.47
2018,7,28,18,15,309.0,57.0,2.85,22.25,117.0,43.2,31.59
2018,7,28,18,30,244.0,44.0,2.7,21.3,77.0,33.9,23.17
2018,7,28,18,45,147.5,28.0,2.55,20.3,45.5,21.84,11.56
2018,7,28,19,0,51.0,12.0,2.4,19.3,14.0,10.91,0.0
2018,7,28,19,15,25.5,6.0,2.35,18.75,7.0,5.46,0.0
2018,7,28,19,30,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,2.25,17.6,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,2.1,16.65,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,1.95,15.95,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,1.85,15.1,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,7,29,5,15,79.5,10.0,1.65,13.75,14.5,26.67,0.0
2018,7,29,5,30,159.0,20.0,1.7,14.1,29.0,75.37,19.61
2018,7,29,5,45,232.5,33.0,1.75,14.45,61.0,131.21,95.5
2018,7,29,6,0,306.0,46.0,1.8,14.8,93.0,188.2,147.12
2018,7,29,6,15,414.0,54.5,1.8,15.45,143.5,267.72,215.42
2018,7,29,6,30,522.0,63.0,1.8,16.1,194.0,356.09,289.46
2018,7,29,6,45,551.0,73.0,1.8,16.8,240.0,412.49,335.77
2018,7,29,7,0,580.0,83.0,1.8,17.5,286.0,470.68,381.54
2018,7,29,7,15,588.0,96.5,1.85,18.4,330.5,520.37,418.55
2018,7,29,7,30,596.0,110.0,1.9,19.3,375.0,569.12,453.4
2018,7,29,7,45,612.0,121.5,1.9,20.2,422.5,620.51,488.79
2018,7,29,8,0,628.0,133.0,1.9,21.1,470.0,671.22,522.43
2018,7,29,8,15,677.0,131.5,1.9,21.95,525.5,733.8,563.1
2018,7,29,8,30,726.0,130.0,1.9,22.8,581.0,797.17,602.81
2018,7,29,8,45,794.0,114.0,1.95,23.65,641.0,857.24,639.62
2018,7,29,9,0,862.0,98.0,2.0,24.5,701.0,913.54,673.08
2018,7,29,9,15,878.5,98.0,2.05,25.25,743.5,948.07,692.02
2018,7,29,9,30,895.0,98.0,2.1,26.0,786.0,979.91,709.23
2018,7,29,9,45,895.5,104.0,2.15,26.75,819.0,999.72,718.68
2018,7,29,10,0,896.0,110.0,2.2,27.5,852.0,1015.77,725.88
2018,7,29,10,15,902.5,111.5,2.3,28.05,881.0,1029.21,732.66
2018,7,29,10,30,909.0,113.0,2.4,28.6,910.0,1038.98,737.23
2018,7,29,10,45,914.0,114.0,2.45,29.2,932.0,1042.97,737.63
2018,7,29,11,0,919.0,115.0,2.5,29.8,954.0,1043.16,735.83
2018,7,29,11,15,921.5,115.5,2.6,29.95,968.5,1036.54,731.78
2018,7,29,11,30,924.0,116.0,2.7,30.1,983.0,1026.16,725.5
2018,7,29,11,45,908.5,127.5,2.85,30.3,985.0,1005.36,713.03
2018,7,29,12,0,893.0,139.0,3.0,30.5,987.0,981.15,698.38
2018,7,29,12,15,836.0,178.0,3.1,30.35,971.5,951.85,680.97
2018,7,29,12,30,779.0,217.0,3.2,30.2,956.0,916.63,659.59
2018,7,29,12,45,783.5,211.5,3.3,30.0,949.0,880.91,637.8
2018,7,29,13,0,788.0,206.0,3.4,29.8,942.0,848.83,618.17
2018,7,29,13,15,746.5,228.5,3.45,29.6,916.5,806.33,589.24
2018,7,29,13,30,705.0,251.0,3.5,29.4,891.0,759.53,556.94
2018,7,29,13,45,698.5,246.0,3.55,29.15,866.5,714.48,526.26
2018,7,29,14,0,692.0,241.0,3.6,28.9,842.0,668.27,494.0
2018,7,29,14,15,707.5,222.0,3.65,28.7,818.0,622.68,461.54
2018,7,29,14,30,723.0,203.0,3.7,28.5,794.0,574.27,425.96
2018,7,29,14,45,729.5,188.0,3.75,28.25,761.5,521.94,386.3
2018,7,29,15,0,736.0,173.0,3.8,28.0,729.0,467.88,343.96
2018,7,29,15,15,739.5,158.0,3.8,28.0,690.5,411.09,297.77
2018,7,29,15,30,743.0,143.0,3.8,28.0,652.0,353.23,249.48
2018,7,29,15,45,751.0,129.0,3.8,27.2,613.0,296.47,201.6
2018,7,29,16,0,759.0,115.0,3.8,26.4,574.0,243.69,156.56
2018,7,29,16,15,748.5,107.0,3.8,25.85,527.5,186.66,110.98
2018,7,29,16,30,738.0,99.0,3.8,25.3,481.0,130.74,72.64
2018,7,29,16,45,708.0,94.0,3.75,24.7,429.5,71.73,45.86
2018,7,29,17,0,678.0,89.0,3.7,24.1,378.0,60.55,46.24
2018,7,29,17,15,644.0,82.5,3.6,23.4,327.5,57.78,44.19
2018,7,29,17,30,610.0,76.0,3.5,22.7,277.0,54.84,41.91
2018,7,29,17,45,536.5,69.5,3.4,22.0,223.5,51.54,39.23
2018,7,29,18,0,463.0,63.0,3.3,21.3,170.0,48.19,36.33
2018,7,29,18,15,382.5,52.0,3.15,20.7,125.5,40.76,29.68
2018,7,29,18,30,302.0,41.0,3.0,20.1,81.0,31.74,21.43
2018,7,29,18,45,197.0,28.0,2.85,19.45,49.5,21.94,11.46
2018,7,29,19,0,92.0,15.0,2.7,18.8,18.0,13.64,0.0
2018,7,29,19,15,46.0,7.5,2.6,18.4,9.0,0.0,0.0
2018,7,29,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,2.45,17.65,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,2.35,17.1,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,2.25,16.65,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,2.15,16.25,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,2.05,15.95,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,1.85,15.45,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,1.55,14.65,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,1.5,14.35,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,7,30,5,15,84.5,10.5,1.95,13.6,15.0,28.23,0.0
2018,7,30,5,30,169.0,21.0,2.0,13.9,30.0,79.22,14.24
2018,7,30,5,45,263.5,32.5,2.1,14.15,64.0,142.83,103.82
2018,7,30,6,0,358.0,44.0,2.2,14.4,98.0,209.24,163.84
2018,7,30,6,15,429.5,53.5,2.1,14.95,143.0,273.82,220.8
2018,7,30,6,30,501.0,63.0,2.0,15.5,188.0,345.66,282.07
2018,7,30,6,45,552.0,71.0,1.95,16.0,238.0,411.05,336.16
2018,7,30,7,0,603.0,79.0,1.9,16.5,288.0,480.49,391.21
2018,7,30,7,15,657.5,81.0,1.9,17.3,343.0,548.68,443.0
2018,7,30,7,30,712.0,83.0,1.9,18.1,398.0,617.44,493.28
2018,7,30,7,45,634.5,116.0,1.85,18.9,422.5,631.74,499.23
2018,7,30,8,0,557.0,149.0,1.8,19.7,447.0,632.76,495.44
2018,7,30,8,15,692.0,120.0,1.85,20.6,525.0,733.59,565.93
2018,7,30,8,30,827.0,91.0,1.9,21.5,603.0,835.98,632.56
2018,7,30,8,45,850.5,90.0,2.0,22.4,651.0,872.52,653.18
2018,7,30,9,0,874.0,89.0,2.1,23.3,699.0,915.0,678.12
2018,7,30,9,15,886.0,90.5,2.15,24.25,740.0,947.37,695.37
2018,7,30,9,30,898.0,92.0,2.2,25.2,781.0,976.79,710.62
2018,7,30,9,45,907.5,93.0,2.3,26.15,816.5,1000.06,722.33
2018,7,30,10,0,917.0,94.0,2.4,27.1,852.0,1019.92,731.9
2018,7,30,10,15,923.0,95.5,2.5,27.95,881.0,1033.26,737.66
2018,7,30,10,30,929.0,97.0,2.6,28.8,910.0,1042.85,741.17
2018,7,30,10,45,933.0,98.0,2.7,29.6,932.0,1046.06,740.94
2018,7,30,11,0,937.0,99.0,2.8,30.4,954.0,1045.41,738.45
2018,7,30,11,15,939.5,100.0,2.85,30.95,968.5,1039.38,733.01
2018,7,30,11,30,942.0,101.0,2.9,31.5,983.0,1029.5,725.33
2018,7,30,11,45,942.5,101.5,3.0,32.0,989.5,1013.4,714.46
2018,7,30,12,0,943.0,102.0,3.1,32.5,996.0,993.64,701.38
2018,7,30,12,15,938.5,104.5,3.15,32.7,994.0,967.68,684.89
2018,7,30,12,30,934.0,107.0,3.2,32.9,992.0,938.48,666.36
2018,7,30,12,45,927.0,110.5,3.25,33.1,982.0,905.02,645.05
2018,7,30,13,0,920.0,114.0,3.3,33.3,972.0,868.8,621.86
2018,7,30,13,15,916.0,113.5,3.35,33.25,955.5,828.82,596.67
2018,7,30,13,30,912.0,113.0,3.4,33.2,939.0,786.34,569.59
2018,7,30,13,45,907.0,112.0,3.45,33.2,916.0,740.41,539.14
2018,7,30,14,0,902.0,111.0,3.5,33.2,893.0,692.45,505.3
2018,7,30,14,15,894.5,110.0,3.5,32.95,862.5,641.16,468.55
2018,7,30,14,30,887.0,109.0,3.5,32.7,832.0,588.49,429.71
2018,7,30,14,45,877.0,107.0,3.5,32.5,795.5,532.63,387.28
2018,7,30,15,0,867.0,105.0,3.5,32.3,759.0,476.16,343.04
2018,7,30,15,15,854.5,103.0,3.5,32.3,717.5,418.36,296.22
2018,7,30,15,30,842.0,101.0,3.5,32.3,676.0,360.74,248.37
2018,7,30,15,45,825.0,99.0,3.55,31.55,630.0,296.74,195.94
2018,7,30,16,0,808.0,97.0,3.6,30.8,584.0,238.99,148.32
2018,7,30,16,15,775.0,96.5,3.6,30.25,531.5,181.68,104.08
2018,7,30,16,30,742.0,96.0,3.6,29.7,479.0,128.15,69.3
2018,7,30,16,45,715.0,91.0,3.65,29.1,428.0,69.15,43.35
2018,7,30,17,0,688.0,86.0,3.7,28.5,377.0,58.57,43.73
2018,7,30,17,15,641.5,81.0,3.55,27.55,324.0,56.75,42.54
2018,7,30,17,30,595.0,76.0,3.4,26.6,271.0,54.86,41.24
2018,7,30,17,45,543.5,68.0,3.25,25.65,222.0,50.46,37.69
2018,7,30,18,0,492.0,60.0,3.1,24.7,173.0,45.86,33.79
2018,7,30,18,15,410.5,50.5,2.9,23.65,128.5,39.64,28.31
2018,7,30,18,30,329.0,41.0,2.7,22.6,84.0,33.21,22.36
2018,7,30,18,45,216.0,27.5,2.5,21.55,51.0,21.6,10.79
2018,7,30,19,0,103.0,14.0,2.3,20.5,18.0,12.73,0.0
2018,7,30,19,15,51.5,7.0,2.2,19.9,9.0,0.0,0.0
2018,7,30,19,30,0.0,0.0,2.1,19.3,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,2.05,18.75,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,2.0,18.2,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,1.95,17.85,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,1.85,17.15,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,1.75,16.55,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,1.65,16.05,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,1.55,15.6,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,7,31,5,15,62.0,10.0,1.2,13.55,13.0,22.8,0.0
2018,7,31,5,30,124.0,20.0,1.2,14.1,26.0,65.2,4.1
2018,7,31,5,45,211.5,34.5,1.25,14.65,59.5,126.89,91.45
2018,7,31,6,0,299.0,49.0,1.3,15.2,93.0,189.8,147.72
2018,7,31,6,15,355.5,62.0,1.3,15.95,135.0,247.01,197.81
2018,7,31,6,30,412.0,75.0,1.3,16.7,177.0,310.2,251.27
2018,7,31,6,45,447.0,88.0,1.3,17.4,222.0,366.8,297.54
2018,7,31,7,0,482.0,101.0,1.3,18.1,267.0,426.11,344.01
2018,7,31,7,15,451.0,123.0,1.35,19.1,298.5,454.48,364.06
2018,7,31,7,30,420.0,145.0,1.4,20.1,330.0,478.39,379.84
2018,7,31,7,45,412.0,166.5,1.4,21.05,366.5,514.75,404.25
2018,7,31,8,0,404.0,188.0,1.4,22.0,403.0,548.91,426.12
2018,7,31,8,15,419.5,202.5,1.4,22.9,444.5,592.73,454.9
2018,7,31,8,30,435.0,217.0,1.4,23.8,486.0,636.03,482.42
2018,7,31,8,45,551.5,194.0,1.4,24.75,561.0,727.77,544.96
2018,7,31,9,0,668.0,171.0,1.4,25.7,636.0,831.95,611.35
2018,7,31,9,15,716.5,162.5,1.45,26.55,688.0,883.2,640.68
2018,7,31,9,30,765.0,154.0,1.5,27.4,740.0,927.29,665.45
2018,7,31,9,45,806.5,142.0,1.5,28.3,785.0,965.85,685.59
2018,7,31,10,0,848.0,130.0,1.5,29.2,830.0,990.84,697.06
2018,7,31,10,15,857.0,130.5,1.65,29.7,859.0,1005.13,705.29
2018,7,31,10,30,866.0,131.0,1.8,30.2,888.0,1015.95,711.52
2018,7,31,10,45,874.0,131.0,1.9,30.7,911.0,1021.69,714.04
2018,7,31,11,0,882.0,131.0,2.0,31.2,934.0,1023.78,714.45
2018,7,31,11,15,887.0,130.5,2.1,31.45,949.0,1018.69,711.27
2018,7,31,11,30,892.0,130.0,2.2,31.7,964.0,1009.93,705.97
2018,7,31,11,45,895.5,129.5,2.3,31.95,972.0,996.09,697.58
2018,7,31,12,0,899.0,129.0,2.4,32.2,980.0,978.71,687.04
2018,7,31,12,15,900.0,128.0,2.5,32.3,979.5,955.08,673.01
2018,7,31,12,30,901.0,127.0,2.6,32.4,979.0,928.2,656.87
2018,7,31,12,45,900.0,126.0,2.7,32.55,970.5,896.46,637.39
2018,7,31,13,0,899.0,125.0,2.8,32.7,962.0,861.79,615.87
2018,7,31,13,15,897.0,123.0,2.9,32.65,946.0,822.66,591.7
2018,7,31,13,30,895.0,121.0,3.0,32.6,930.0,780.96,565.53
2018,7,31,13,45,891.5,119.0,3.05,32.55,907.5,735.81,535.59
2018,7,31,14,0,888.0,117.0,3.1,32.5,885.0,688.55,502.49
2018,7,31,14,15,881.5,115.0,3.15,32.3,855.0,637.55,466.13
2018,7,31,14,30,875.0,113.0,3.2,32.1,825.0,585.14,427.62
2018,7,31,14,45,866.5,110.0,3.25,31.9,788.5,529.72,385.68
2018,7,31,15,0,858.0,107.0,3.3,31.7,752.0,473.57,341.76
2018,7,31,15,15,845.5,105.0,3.3,31.7,711.0,416.19,295.23
2018,7,31,15,30,833.0,103.0,3.3,31.7,670.0,354.12,244.15
2018,7,31,15,45,818.5,99.0,3.35,31.0,624.0,294.58,194.83
2018,7,31,16,0,804.0,95.0,3.4,30.3,578.0,236.09,146.49
2018,7,31,16,15,785.0,91.0,3.4,29.75,529.5,178.25,101.23
2018,7,31,16,30,766.0,87.0,3.4,29.2,481.0,122.49,64.31
2018,7,31,16,45,739.0,82.5,3.4,28.65,429.5,68.5,43.23
2018,7,31,17,0,712.0,78.0,3.4,28.1,378.0,58.47,43.72
2018,7,31,17,15,674.0,73.0,3.3,27.15,326.5,51.15,37.88
2018,7,31,17,30,636.0,68.0,3.2,26.2,275.0,49.01,36.33
2018,7,31,17,45,583.0,61.5,3.1,25.3,225.0,45.52,33.52
2018,7,31,18,0,530.0,55.0,3.0,24.4,175.0,41.9,30.44
2018,7,31,18,15,449.5,46.5,2.9,23.4,130.0,36.36,25.52
2018,7,31,18,30,369.0,38.0,2.8,22.4,85.0,30.65,20.19
2018,7,31,18,45,242.0,25.5,2.7,21.4,51.0,20.9,9.92
2018,7,31,19,0,115.0,13.0,2.6,20.4,17.0,11.82,0.0
2018,7,31,19,15,57.5,6.5,2.5,19.8,8.5,0.0,0.0
2018,7,31,19,30,0.0,0.0,2.4,19.2,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,2.3,18.65,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,1.75,16.75,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,1.65,16.4,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,1.65,16.05,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,1.7,15.75,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,1.35,13.05,0.0,0.0,0.0
