Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,21,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,8,31,5,15,8.0,1.5,1.65,10.95,1.0,0.0,0.0
2018,8,31,5,30,16.0,3.0,1.9,11.3,2.0,0.0,0.0
2018,8,31,5,45,32.0,14.0,2.15,11.65,15.0,23.86,0.0
2018,8,31,6,0,48.0,25.0,2.4,12.0,28.0,52.64,29.63
2018,8,31,6,15,226.5,39.0,2.45,12.45,75.5,173.59,137.56
2018,8,31,6,30,405.0,53.0,2.5,12.9,123.0,297.55,244.51
2018,8,31,6,45,426.0,63.5,2.55,13.35,160.0,345.17,287.18
2018,8,31,7,0,447.0,74.0,2.6,13.8,197.0,393.85,328.74
2018,8,31,7,15,511.5,81.0,2.65,14.45,250.0,468.83,389.56
2018,8,31,7,30,576.0,88.0,2.7,15.1,303.0,548.35,451.5
2018,8,31,7,45,681.5,83.5,2.7,15.75,375.0,649.12,526.3
2018,8,31,8,0,787.0,79.0,2.7,16.4,447.0,753.03,599.56
2018,8,31,8,15,820.0,79.0,2.7,17.15,499.5,810.03,636.11
2018,8,31,8,30,853.0,79.0,2.7,17.9,552.0,858.04,665.71
2018,8,31,8,45,869.5,81.0,2.75,18.6,598.5,900.34,691.3
2018,8,31,9,0,886.0,83.0,2.8,19.3,645.0,940.23,714.9
2018,8,31,9,15,899.0,84.5,2.85,20.0,687.0,973.46,733.72
2018,8,31,9,30,912.0,86.0,2.9,20.7,729.0,1003.58,750.35
2018,8,31,9,45,921.0,87.5,2.95,21.4,764.5,1026.36,762.06
2018,8,31,10,0,930.0,89.0,3.0,22.1,800.0,1045.49,771.45
2018,8,31,10,15,937.5,89.5,3.15,22.7,829.0,1058.15,777.91
2018,8,31,10,30,945.0,90.0,3.3,23.3,858.0,1066.88,781.95
2018,8,31,10,45,950.0,90.5,3.45,23.95,879.5,1069.05,781.7
2018,8,31,11,0,955.0,91.0,3.6,24.6,901.0,1067.14,778.96
2018,8,31,11,15,958.5,91.0,3.7,25.0,915.0,1059.08,772.74
2018,8,31,11,30,962.0,91.0,3.8,25.4,929.0,1046.96,764.04
2018,8,31,11,45,963.5,90.5,3.95,25.8,934.5,1028.35,751.55
2018,8,31,12,0,965.0,90.0,4.1,26.2,940.0,1005.86,736.58
2018,8,31,12,15,965.0,89.5,4.15,26.35,937.5,978.19,718.33
2018,8,31,12,30,965.0,89.0,4.2,26.5,935.0,946.91,697.69
2018,8,31,12,45,964.0,88.0,4.3,26.65,924.5,910.79,674.01
2018,8,31,13,0,963.0,87.0,4.4,26.8,914.0,871.41,647.97
2018,8,31,13,15,960.0,86.0,4.5,26.75,895.5,827.39,619.03
2018,8,31,13,30,957.0,85.0,4.6,26.7,877.0,780.6,588.02
2018,8,31,13,45,952.5,83.0,4.65,26.65,851.0,729.29,552.49
2018,8,31,14,0,948.0,81.0,4.7,26.6,825.0,675.8,512.83
2018,8,31,14,15,940.0,80.0,4.75,26.4,791.5,619.26,470.0
2018,8,31,14,30,932.0,79.0,4.8,26.2,758.0,561.36,424.72
2018,8,31,14,45,922.0,77.5,4.85,25.95,719.0,500.97,376.09
2018,8,31,15,0,912.0,76.0,4.9,25.7,680.0,439.97,325.3
2018,8,31,15,15,898.0,74.0,4.9,25.7,635.0,376.82,271.04
2018,8,31,15,30,884.0,72.0,4.9,25.7,590.0,314.1,216.13
2018,8,31,15,45,839.0,76.0,4.95,24.85,534.0,250.15,162.12
2018,8,31,16,0,794.0,80.0,5.0,24.0,478.0,185.28,109.79
2018,8,31,16,15,784.5,72.0,4.9,23.35,429.5,124.34,65.34
2018,8,31,16,30,775.0,64.0,4.8,22.7,381.0,64.54,36.28
2018,8,31,16,45,752.0,58.5,4.75,22.05,331.0,45.41,33.8
2018,8,31,17,0,729.0,53.0,4.7,21.4,281.0,42.15,31.15
2018,8,31,17,15,674.5,48.5,4.45,20.55,228.0,39.43,28.9
2018,8,31,17,30,620.0,44.0,4.2,19.7,175.0,36.72,26.49
2018,8,31,17,45,527.5,37.5,3.95,18.8,126.5,32.08,22.19
2018,8,31,18,0,435.0,31.0,3.7,17.9,78.0,25.13,15.52
2018,8,31,18,15,269.5,20.5,3.5,17.25,44.5,17.0,2.0
2018,8,31,18,30,104.0,10.0,3.3,16.6,11.0,9.1,0.0
2018,8,31,18,45,52.0,5.0,3.1,15.9,5.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,1,5,15,9.0,1.5,1.55,11.05,1.0,0.0,0.0
2018,9,1,5,30,18.0,3.0,1.6,11.3,2.0,0.0,0.0
2018,9,1,5,45,35.5,12.0,1.65,11.6,13.5,23.29,0.0
2018,9,1,6,0,53.0,21.0,1.7,11.9,25.0,54.38,29.14
2018,9,1,6,15,110.5,37.0,1.65,12.4,53.5,106.59,82.69
2018,9,1,6,30,168.0,53.0,1.6,12.9,82.0,160.59,130.88
2018,9,1,6,45,209.0,69.0,1.55,13.45,117.5,211.08,175.14
2018,9,1,7,0,250.0,85.0,1.5,14.0,153.0,265.46,221.28
2018,9,1,7,15,357.5,91.5,1.4,14.75,212.0,371.21,307.53
2018,9,1,7,30,465.0,98.0,1.3,15.5,271.0,472.93,386.73
2018,9,1,7,45,548.5,101.5,1.25,16.25,335.0,569.37,458.02
2018,9,1,8,0,632.0,105.0,1.2,17.0,399.0,663.67,523.39
2018,9,1,8,15,681.5,107.5,1.2,17.75,456.5,732.05,567.78
2018,9,1,8,30,731.0,110.0,1.2,18.5,514.0,801.31,611.55
2018,9,1,8,45,808.5,97.0,1.15,19.3,579.0,873.52,655.0
2018,9,1,9,0,886.0,84.0,1.1,20.1,644.0,941.87,694.24
2018,9,1,9,15,896.0,87.5,1.25,20.75,685.5,974.54,713.37
2018,9,1,9,30,906.0,91.0,1.4,21.4,727.0,1003.91,730.74
2018,9,1,9,45,911.5,94.5,1.5,22.1,762.0,1025.31,742.09
2018,9,1,10,0,917.0,98.0,1.6,22.8,797.0,1042.94,751.17
2018,9,1,10,15,924.5,99.0,1.8,23.35,826.0,1055.88,759.33
2018,9,1,10,30,932.0,100.0,2.0,23.9,855.0,1064.92,765.04
2018,9,1,10,45,937.5,100.5,2.15,24.45,877.0,1067.39,765.97
2018,9,1,11,0,943.0,101.0,2.3,25.0,899.0,1065.82,764.48
2018,9,1,11,15,946.0,102.0,2.5,25.35,913.0,1058.23,760.4
2018,9,1,11,30,949.0,103.0,2.7,25.7,927.0,1046.59,753.75
2018,9,1,11,45,950.5,103.0,2.85,26.1,933.0,1028.47,742.3
2018,9,1,12,0,952.0,103.0,3.0,26.5,939.0,1006.51,728.39
2018,9,1,12,15,948.0,105.5,3.15,26.65,935.5,978.27,711.06
2018,9,1,12,30,944.0,108.0,3.3,26.8,932.0,946.62,691.38
2018,9,1,12,45,937.0,109.5,3.45,26.9,919.5,908.21,667.15
2018,9,1,13,0,930.0,111.0,3.6,27.0,907.0,867.0,640.77
2018,9,1,13,15,926.0,110.5,3.65,27.0,888.5,823.61,612.35
2018,9,1,13,30,922.0,110.0,3.7,27.0,870.0,777.64,581.86
2018,9,1,13,45,915.0,109.0,3.8,26.95,843.5,726.81,546.29
2018,9,1,14,0,908.0,108.0,3.9,26.9,817.0,674.11,507.78
2018,9,1,14,15,899.0,106.5,3.95,26.7,783.5,618.18,465.91
2018,9,1,14,30,890.0,105.0,4.0,26.5,750.0,561.1,421.79
2018,9,1,14,45,878.0,103.0,4.0,26.3,710.5,501.28,374.09
2018,9,1,15,0,866.0,101.0,4.0,26.1,671.0,441.15,324.59
2018,9,1,15,15,850.0,98.0,4.0,26.1,625.5,375.31,269.22
2018,9,1,15,30,834.0,95.0,4.0,26.1,580.0,313.04,215.55
2018,9,1,15,45,811.5,92.0,3.95,25.45,530.5,250.47,162.44
2018,9,1,16,0,789.0,89.0,3.9,24.8,481.0,190.11,113.26
2018,9,1,16,15,751.5,85.5,3.8,24.2,426.0,130.5,71.63
2018,9,1,16,30,714.0,82.0,3.7,23.6,371.0,70.1,42.7
2018,9,1,16,45,671.0,75.5,3.65,23.0,316.5,53.64,40.76
2018,9,1,17,0,628.0,69.0,3.6,22.4,262.0,50.42,38.18
2018,9,1,17,15,562.5,62.0,3.35,21.4,210.0,46.56,34.98
2018,9,1,17,30,497.0,55.0,3.1,20.4,158.0,42.6,31.5
2018,9,1,17,45,407.5,45.0,2.9,19.35,113.0,35.83,25.33
2018,9,1,18,0,318.0,35.0,2.7,18.3,68.0,28.84,18.44
2018,9,1,18,15,189.0,22.0,2.65,17.6,38.5,18.58,0.0
2018,9,1,18,30,60.0,9.0,2.6,16.9,9.0,8.19,0.0
2018,9,1,18,45,30.0,4.5,2.55,16.15,4.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,9,2,5,45,98.0,12.5,0.95,11.7,19.0,45.6,0.0
2018,9,2,6,0,196.0,25.0,1.0,12.2,38.0,126.9,69.61
2018,9,2,6,15,311.5,37.0,0.95,12.9,79.5,213.23,167.38
2018,9,2,6,30,427.0,49.0,0.9,13.6,121.0,305.77,247.78
2018,9,2,6,45,469.0,61.0,0.9,14.3,166.0,368.14,301.05
2018,9,2,7,0,511.0,73.0,0.9,15.0,211.0,433.93,354.33
2018,9,2,7,15,552.0,83.0,0.95,15.95,261.0,499.67,404.85
2018,9,2,7,30,593.0,93.0,1.0,16.9,311.0,567.69,454.7
2018,9,2,7,45,656.0,94.0,1.0,17.9,369.5,643.76,507.27
2018,9,2,8,0,719.0,95.0,1.0,18.9,428.0,722.57,558.74
2018,9,2,8,15,757.5,96.0,1.0,20.0,481.5,778.66,592.27
2018,9,2,8,30,796.0,97.0,1.0,21.1,535.0,839.16,627.88
2018,9,2,8,45,815.0,100.5,1.0,22.2,582.0,884.13,652.1
2018,9,2,9,0,834.0,104.0,1.0,23.3,629.0,926.88,674.46
2018,9,2,9,15,849.0,106.0,1.05,24.1,671.0,961.48,692.88
2018,9,2,9,30,864.0,108.0,1.1,24.9,713.0,982.76,702.9
2018,9,2,9,45,875.5,109.0,1.15,25.75,748.5,1006.34,714.38
2018,9,2,10,0,887.0,110.0,1.2,26.6,784.0,1026.51,723.71
2018,9,2,10,15,895.0,111.5,1.25,27.1,813.0,1040.09,730.08
2018,9,2,10,30,903.0,113.0,1.3,27.6,842.0,1049.87,734.33
2018,9,2,10,45,909.0,113.5,1.4,28.1,863.5,1052.64,735.35
2018,9,2,11,0,915.0,114.0,1.5,28.6,885.0,1051.48,734.14
2018,9,2,11,15,918.0,115.0,1.55,28.95,899.0,1043.88,728.79
2018,9,2,11,30,921.0,116.0,1.6,29.3,913.0,1032.36,721.23
2018,9,2,11,45,922.5,116.0,1.65,29.6,918.5,1014.48,710.05
2018,9,2,12,0,924.0,116.0,1.7,29.9,924.0,992.86,696.68
2018,9,2,12,15,923.0,115.5,1.8,30.0,920.5,964.81,680.52
2018,9,2,12,30,922.0,115.0,1.9,30.1,917.0,933.36,662.1
2018,9,2,12,45,918.5,115.0,1.95,30.2,906.0,897.01,639.85
2018,9,2,13,0,915.0,115.0,2.0,30.3,895.0,857.71,615.54
2018,9,2,13,15,911.0,113.5,2.1,30.2,876.0,813.85,588.87
2018,9,2,13,30,907.0,112.0,2.2,30.1,857.0,767.48,560.07
2018,9,2,13,45,900.0,111.5,2.3,30.0,831.0,717.69,526.67
2018,9,2,14,0,893.0,111.0,2.4,29.9,805.0,666.06,490.48
2018,9,2,14,15,884.0,109.0,2.55,29.65,771.5,610.36,450.66
2018,9,2,14,30,875.0,107.0,2.7,29.4,738.0,553.54,408.42
2018,9,2,14,45,862.5,105.0,2.8,29.1,698.5,494.25,362.64
2018,9,2,15,0,850.0,103.0,2.9,28.8,659.0,432.1,313.07
2018,9,2,15,15,832.0,100.0,2.9,28.8,613.0,369.21,260.93
2018,9,2,15,30,814.0,97.0,2.9,28.8,567.0,307.42,208.7
2018,9,2,15,45,793.0,93.5,3.1,27.85,518.5,245.97,157.68
2018,9,2,16,0,772.0,90.0,3.3,26.9,470.0,186.58,110.17
2018,9,2,16,15,714.0,90.0,3.3,26.05,411.5,124.01,67.65
2018,9,2,16,30,656.0,90.0,3.3,25.2,353.0,73.08,46.74
2018,9,2,16,45,636.0,80.5,3.3,24.4,305.5,57.43,43.77
2018,9,2,17,0,616.0,71.0,3.3,23.6,258.0,52.14,39.46
2018,9,2,17,15,547.5,63.0,3.2,22.45,205.0,47.52,35.64
2018,9,2,17,30,479.0,55.0,3.1,21.3,152.0,42.76,31.48
2018,9,2,17,45,389.5,44.5,2.95,20.1,108.0,35.55,24.94
2018,9,2,18,0,300.0,34.0,2.8,18.9,64.0,28.1,17.55
2018,9,2,18,15,171.0,20.0,2.7,18.15,35.0,16.81,0.0
2018,9,2,18,30,42.0,6.0,2.6,17.4,6.0,5.46,0.0
2018,9,2,18,45,21.0,3.0,2.5,16.65,3.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,9,3,5,45,88.5,12.5,1.0,11.8,18.0,42.35,0.0
2018,9,3,6,0,177.0,25.0,1.1,12.1,36.0,118.92,59.68
2018,9,3,6,15,290.0,37.5,1.15,12.7,76.5,203.94,159.95
2018,9,3,6,30,403.0,50.0,1.2,13.3,117.0,294.64,239.64
2018,9,3,6,45,347.5,65.0,1.3,13.9,137.5,299.38,246.99
2018,9,3,7,0,292.0,80.0,1.4,14.5,158.0,300.16,248.89
2018,9,3,7,15,305.5,100.0,1.35,15.4,197.5,347.56,286.77
2018,9,3,7,30,319.0,120.0,1.3,16.3,237.0,395.08,322.8
2018,9,3,7,45,331.0,138.0,1.3,17.2,275.5,423.04,342.87
2018,9,3,8,0,343.0,156.0,1.3,18.1,314.0,466.09,373.52
2018,9,3,8,15,473.5,146.0,1.3,18.95,390.5,593.77,467.99
2018,9,3,8,30,604.0,136.0,1.3,19.8,467.0,721.16,555.91
2018,9,3,8,45,672.0,134.0,1.3,20.7,531.5,798.78,604.42
2018,9,3,9,0,740.0,132.0,1.3,21.6,596.0,877.22,652.26
2018,9,3,9,15,784.0,125.0,1.35,22.25,645.5,921.35,677.59
2018,9,3,9,30,828.0,118.0,1.4,22.9,695.0,969.84,705.77
2018,9,3,9,45,834.5,122.0,1.5,23.6,729.0,991.48,717.09
2018,9,3,10,0,841.0,126.0,1.6,24.3,763.0,1009.58,726.52
2018,9,3,10,15,849.5,128.0,1.65,24.9,792.0,1023.78,733.13
2018,9,3,10,30,858.0,130.0,1.7,25.5,821.0,1022.61,730.27
2018,9,3,10,45,864.0,131.0,1.75,26.05,842.0,1025.71,730.54
2018,9,3,11,0,870.0,132.0,1.8,26.6,863.0,1025.04,728.54
2018,9,3,11,15,874.0,133.0,1.85,27.05,877.0,1018.56,723.37
2018,9,3,11,30,878.0,134.0,1.9,27.5,891.0,1008.3,716.03
2018,9,3,11,45,879.5,134.0,2.0,27.95,896.5,990.89,704.94
2018,9,3,12,0,881.0,134.0,2.1,28.4,902.0,969.91,691.66
2018,9,3,12,15,882.0,133.0,2.15,28.6,900.0,944.0,675.41
2018,9,3,12,30,883.0,132.0,2.2,28.8,898.0,914.75,657.03
2018,9,3,12,45,882.0,130.5,2.25,29.05,887.5,880.09,634.96
2018,9,3,13,0,881.0,129.0,2.3,29.3,877.0,842.47,610.85
2018,9,3,13,15,876.0,128.0,2.4,29.35,858.0,799.43,583.78
2018,9,3,13,30,871.0,127.0,2.5,29.4,839.0,754.07,554.52
2018,9,3,13,45,863.5,126.0,2.55,29.4,813.0,704.9,520.21
2018,9,3,14,0,856.0,125.0,2.6,29.4,787.0,655.62,484.84
2018,9,3,14,15,846.0,122.5,2.65,29.2,753.5,599.57,444.05
2018,9,3,14,30,836.0,120.0,2.7,29.0,720.0,542.68,401.28
2018,9,3,14,45,822.0,118.0,2.75,28.8,680.5,483.8,355.55
2018,9,3,15,0,808.0,116.0,2.8,28.6,641.0,425.06,308.34
2018,9,3,15,15,790.0,112.5,2.8,28.6,596.5,364.08,257.88
2018,9,3,15,30,772.0,109.0,2.8,28.6,552.0,304.31,207.47
2018,9,3,15,45,747.0,105.5,2.9,27.8,503.0,240.05,154.65
2018,9,3,16,0,722.0,102.0,3.0,27.0,454.0,182.29,108.83
2018,9,3,16,15,688.5,96.5,3.0,26.3,402.0,125.14,69.79
2018,9,3,16,30,655.0,91.0,3.0,25.6,350.0,72.21,47.14
2018,9,3,16,45,609.0,84.0,2.95,24.95,297.5,60.22,46.05
2018,9,3,17,0,563.0,77.0,2.9,24.3,245.0,56.93,43.46
2018,9,3,17,15,497.0,68.0,2.8,23.35,194.5,51.74,39.13
2018,9,3,17,30,431.0,59.0,2.7,22.4,144.0,46.38,34.41
2018,9,3,17,45,334.0,46.5,2.6,21.5,100.0,35.89,25.01
2018,9,3,18,0,237.0,34.0,2.5,20.6,56.0,26.63,15.95
2018,9,3,18,15,132.5,19.5,2.4,19.95,30.5,15.48,0.0
2018,9,3,18,30,28.0,5.0,2.3,19.3,5.0,4.55,0.0
2018,9,3,18,45,14.0,2.5,2.2,18.65,2.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,1.55,16.8,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,0.85,15.6,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,9,4,5,45,64.0,11.0,1.05,12.75,15.0,32.46,0.0
2018,9,4,6,0,128.0,22.0,1.1,13.1,30.0,94.22,40.94
2018,9,4,6,15,212.5,37.5,1.15,13.75,65.5,167.64,130.29
2018,9,4,6,30,297.0,53.0,1.2,14.4,101.0,241.29,195.61
2018,9,4,6,45,296.0,69.5,1.2,15.0,132.5,276.1,226.79
2018,9,4,7,0,295.0,86.0,1.2,15.6,164.0,310.16,255.52
2018,9,4,7,15,344.5,101.5,1.1,16.5,212.0,376.43,308.11
2018,9,4,7,30,394.0,117.0,1.0,17.4,260.0,446.49,360.96
2018,9,4,7,45,466.5,122.5,0.9,18.3,317.5,525.44,418.5
2018,9,4,8,0,539.0,128.0,0.8,19.2,375.0,609.01,476.43
2018,9,4,8,15,584.0,135.0,0.7,20.15,430.0,682.9,523.5
2018,9,4,8,30,629.0,142.0,0.6,21.1,485.0,750.5,563.8
2018,9,4,8,45,702.5,132.5,0.5,22.1,546.5,825.33,606.86
2018,9,4,9,0,776.0,123.0,0.4,23.1,608.0,895.13,644.47
2018,9,4,9,15,802.0,122.0,0.4,24.05,652.0,935.59,664.59
2018,9,4,9,30,828.0,121.0,0.4,25.0,696.0,973.58,683.23
2018,9,4,9,45,852.5,116.5,0.35,25.9,734.5,1003.22,695.54
2018,9,4,10,0,877.0,112.0,0.3,26.8,773.0,1018.92,699.54
2018,9,4,10,15,885.0,113.5,0.4,27.45,802.0,1032.25,706.56
2018,9,4,10,30,893.0,115.0,0.5,28.1,831.0,1041.81,711.58
2018,9,4,10,45,899.0,115.5,0.6,28.75,852.5,1044.41,712.71
2018,9,4,11,0,905.0,116.0,0.7,29.4,874.0,1043.1,711.73
2018,9,4,11,15,908.5,116.5,0.75,29.8,887.5,1035.37,706.69
2018,9,4,11,30,912.0,117.0,0.8,30.2,901.0,1023.75,699.54
2018,9,4,11,45,913.5,117.0,0.9,30.6,906.5,1005.83,689.79
2018,9,4,12,0,915.0,117.0,1.0,31.0,912.0,984.21,677.8
2018,9,4,12,15,913.5,117.0,1.1,31.1,908.5,956.23,662.66
2018,9,4,12,30,912.0,117.0,1.2,31.2,905.0,924.89,645.28
2018,9,4,12,45,907.5,118.0,1.3,31.35,893.5,888.78,624.53
2018,9,4,13,0,903.0,119.0,1.4,31.5,882.0,849.8,601.65
2018,9,4,13,15,898.5,118.0,1.5,31.4,863.0,806.27,576.02
2018,9,4,13,30,894.0,117.0,1.6,31.3,844.0,760.31,548.28
2018,9,4,13,45,887.0,115.5,1.65,31.2,817.5,709.98,514.63
2018,9,4,14,0,880.0,114.0,1.7,31.1,791.0,657.87,478.64
2018,9,4,14,15,871.0,111.5,1.8,30.9,757.5,602.21,439.39
2018,9,4,14,30,862.0,109.0,1.9,30.7,724.0,545.48,397.8
2018,9,4,14,45,849.0,107.0,2.0,30.45,684.5,484.81,351.79
2018,9,4,15,0,836.0,105.0,2.1,30.2,645.0,424.96,304.54
2018,9,4,15,15,819.0,102.0,2.1,30.2,600.0,363.14,253.86
2018,9,4,15,30,802.0,99.0,2.1,30.2,555.0,302.35,203.01
2018,9,4,15,45,777.5,95.5,2.25,29.4,505.5,240.86,152.69
2018,9,4,16,0,753.0,92.0,2.4,28.6,456.0,181.91,106.43
2018,9,4,16,15,719.0,87.5,2.4,27.85,403.5,119.07,63.78
2018,9,4,16,30,685.0,83.0,2.4,27.1,351.0,65.04,42.0
2018,9,4,16,45,640.0,76.5,2.45,26.35,298.0,54.8,41.19
2018,9,4,17,0,595.0,70.0,2.5,25.6,245.0,51.64,38.71
2018,9,4,17,15,535.0,62.0,2.45,24.4,195.0,47.06,34.92
2018,9,4,17,30,475.0,54.0,2.4,23.2,145.0,42.33,30.78
2018,9,4,17,45,371.0,43.0,2.35,21.95,100.5,34.61,23.8
2018,9,4,18,0,267.0,32.0,2.3,20.7,56.0,26.63,15.59
2018,9,4,18,15,148.0,18.5,2.2,20.0,30.5,16.83,0.0
2018,9,4,18,30,29.0,5.0,2.1,19.3,5.0,0.0,0.0
2018,9,4,18,45,14.5,2.5,2.0,18.55,2.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,1.8,17.45,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,1.45,16.05,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,9,5,5,45,85.0,11.5,1.15,12.5,16.5,40.36,0.0
2018,9,5,6,0,170.0,23.0,1.2,12.8,33.0,112.65,42.29
2018,9,5,6,15,278.5,35.5,1.2,13.4,71.5,197.32,153.42
2018,9,5,6,30,387.0,48.0,1.2,14.0,110.0,285.0,230.98
2018,9,5,6,45,341.5,63.5,1.2,14.55,133.5,295.1,242.66
2018,9,5,7,0,296.0,79.0,1.2,15.1,157.0,302.46,249.86
2018,9,5,7,15,293.0,102.5,1.2,16.05,194.0,328.79,270.83
2018,9,5,7,30,290.0,126.0,1.2,17.0,231.0,367.41,299.88
2018,9,5,7,45,291.0,145.5,1.2,17.9,264.5,402.59,325.25
2018,9,5,8,0,292.0,165.0,1.2,18.8,298.0,436.75,348.96
2018,9,5,8,15,310.0,179.5,1.2,19.8,335.0,478.2,377.72
2018,9,5,8,30,328.0,194.0,1.2,20.8,372.0,519.77,405.69
2018,9,5,8,45,481.0,169.5,1.15,21.8,455.5,657.64,504.11
2018,9,5,9,0,634.0,145.0,1.1,22.8,539.0,793.7,593.03
2018,9,5,9,15,693.5,143.5,1.2,23.55,601.0,862.36,634.91
2018,9,5,9,30,753.0,142.0,1.3,24.3,663.0,930.31,676.16
2018,9,5,9,45,796.0,132.5,1.4,25.1,708.5,965.48,695.7
2018,9,5,10,0,839.0,123.0,1.5,25.9,754.0,1004.35,717.78
2018,9,5,10,15,858.0,120.5,1.6,26.5,786.5,1012.64,721.17
2018,9,5,10,30,877.0,118.0,1.7,27.1,819.0,1028.77,729.88
2018,9,5,10,45,882.5,119.0,1.8,27.75,840.0,1031.31,729.98
2018,9,5,11,0,888.0,120.0,1.9,28.4,861.0,1030.01,727.94
2018,9,5,11,15,881.0,125.0,2.0,28.65,870.0,1016.59,719.64
2018,9,5,11,30,874.0,130.0,2.1,28.9,879.0,999.5,709.21
2018,9,5,11,45,875.5,130.5,2.25,29.2,884.5,982.54,699.27
2018,9,5,12,0,877.0,131.0,2.4,29.5,890.0,962.0,686.97
2018,9,5,12,15,887.5,125.0,2.5,29.55,891.0,939.76,673.75
2018,9,5,12,30,898.0,119.0,2.6,29.6,892.0,913.7,657.99
2018,9,5,12,45,895.5,118.0,2.75,29.6,880.5,877.7,636.15
2018,9,5,13,0,893.0,117.0,2.9,29.6,869.0,838.8,612.11
2018,9,5,13,15,799.5,149.0,2.95,29.45,811.0,763.77,563.09
2018,9,5,13,30,706.0,181.0,3.0,29.3,753.0,689.09,510.65
2018,9,5,13,45,762.5,155.5,3.1,29.15,755.0,664.65,494.6
2018,9,5,14,0,819.0,130.0,3.2,29.0,757.0,634.63,473.3
2018,9,5,14,15,834.5,119.0,3.25,28.7,734.0,587.02,438.11
2018,9,5,14,30,850.0,108.0,3.3,28.4,711.0,536.89,399.73
2018,9,5,14,45,837.0,105.5,3.35,28.1,671.5,476.41,352.25
2018,9,5,15,0,824.0,103.0,3.4,27.8,632.0,416.8,303.79
2018,9,5,15,15,806.5,100.0,3.4,27.8,587.5,355.53,252.36
2018,9,5,15,30,789.0,97.0,3.4,27.8,543.0,295.37,200.98
2018,9,5,15,45,761.0,95.0,3.45,26.9,493.5,235.25,150.97
2018,9,5,16,0,733.0,93.0,3.5,26.0,444.0,173.45,102.03
2018,9,5,16,15,700.0,88.0,3.5,25.25,392.5,116.19,63.4
2018,9,5,16,30,667.0,83.0,3.5,24.5,341.0,63.07,48.42
2018,9,5,16,45,626.5,76.0,3.5,23.75,289.5,54.54,41.45
2018,9,5,17,0,586.0,69.0,3.5,23.0,238.0,51.01,38.6
2018,9,5,17,15,518.0,61.5,3.35,22.0,188.0,46.78,35.04
2018,9,5,17,30,450.0,54.0,3.2,21.0,138.0,42.48,31.18
2018,9,5,17,45,346.5,42.5,3.1,20.0,95.0,34.33,23.69
2018,9,5,18,0,243.0,31.0,3.0,19.0,52.0,24.39,13.49
2018,9,5,18,15,134.5,18.0,2.9,18.3,28.0,16.37,0.0
2018,9,5,18,30,26.0,5.0,2.8,17.6,4.0,0.0,0.0
2018,9,5,18,45,13.0,2.5,2.7,16.95,2.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.5,15.95,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,9,6,5,45,95.0,11.0,1.0,11.45,16.5,43.51,0.0
2018,9,6,6,0,190.0,22.0,1.1,11.8,33.0,118.7,35.09
2018,9,6,6,15,315.0,33.5,1.0,12.4,73.5,212.85,165.43
2018,9,6,6,30,440.0,45.0,0.9,13.0,114.0,310.02,251.02
2018,9,6,6,45,474.5,54.5,0.85,13.6,155.0,365.9,299.68
2018,9,6,7,0,509.0,64.0,0.8,14.2,196.0,424.3,347.61
2018,9,6,7,15,498.0,80.5,0.7,15.15,234.0,462.13,375.57
2018,9,6,7,30,487.0,97.0,0.6,16.1,272.0,490.47,394.67
2018,9,6,7,45,594.0,95.0,0.55,17.05,341.0,599.36,473.17
2018,9,6,8,0,701.0,93.0,0.5,18.0,410.0,707.7,544.63
2018,9,6,8,15,758.0,88.5,0.5,19.15,467.0,772.14,582.89
2018,9,6,8,30,815.0,84.0,0.5,20.3,524.0,841.96,623.8
2018,9,6,8,45,833.5,86.5,0.45,21.45,570.5,885.6,645.32
2018,9,6,9,0,852.0,89.0,0.4,22.6,617.0,917.69,659.23
2018,9,6,9,15,867.0,90.0,0.5,23.55,658.0,951.03,677.49
2018,9,6,9,30,882.0,91.0,0.6,24.5,699.0,981.45,693.82
2018,9,6,9,45,893.5,91.5,0.65,25.45,734.5,1004.61,704.57
2018,9,6,10,0,905.0,92.0,0.7,26.4,770.0,1024.28,713.32
2018,9,6,10,15,912.0,93.5,0.95,27.0,798.5,1036.88,723.17
2018,9,6,10,30,919.0,95.0,1.2,27.6,827.0,1045.61,730.45
2018,9,6,10,45,924.0,96.0,1.5,28.2,848.0,1047.77,734.27
2018,9,6,11,0,929.0,97.0,1.8,28.8,869.0,1045.94,735.19
2018,9,6,11,15,932.0,97.0,1.95,29.1,882.0,1036.99,730.32
2018,9,6,11,30,935.0,97.0,2.1,29.4,895.0,1024.09,723.04
2018,9,6,11,45,936.0,97.0,2.3,29.65,900.0,1005.35,712.76
2018,9,6,12,0,937.0,97.0,2.5,29.9,905.0,982.83,699.94
2018,9,6,12,15,938.0,96.0,2.65,30.0,902.5,955.59,683.89
2018,9,6,12,30,939.0,95.0,2.8,30.1,900.0,924.78,665.39
2018,9,6,12,45,939.0,93.0,2.9,30.2,889.0,888.69,642.88
2018,9,6,13,0,939.0,91.0,3.0,30.3,878.0,849.37,618.05
2018,9,6,13,15,935.5,90.0,3.1,30.2,859.5,805.28,590.23
2018,9,6,13,30,932.0,89.0,3.2,30.1,841.0,758.57,560.23
2018,9,6,13,45,927.0,87.5,3.3,29.95,814.5,707.95,525.81
2018,9,6,14,0,922.0,86.0,3.4,29.8,788.0,655.26,487.93
2018,9,6,14,15,914.5,84.0,3.45,29.6,755.0,598.87,446.06
2018,9,6,14,30,907.0,82.0,3.5,29.4,722.0,541.17,401.77
2018,9,6,14,45,897.0,80.0,3.6,29.15,683.0,481.27,354.44
2018,9,6,15,0,887.0,78.0,3.7,28.9,644.0,420.86,304.97
2018,9,6,15,15,871.5,76.0,3.7,28.9,599.0,358.35,252.14
2018,9,6,15,30,856.0,74.0,3.7,28.9,554.0,296.51,198.97
2018,9,6,15,45,837.0,71.5,3.65,28.15,505.5,234.46,146.66
2018,9,6,16,0,818.0,69.0,3.6,27.4,457.0,168.55,94.1
2018,9,6,16,15,792.5,65.0,3.55,26.8,405.5,107.95,53.64
2018,9,6,16,30,767.0,61.0,3.5,26.2,354.0,50.45,37.4
2018,9,6,16,45,728.0,56.5,3.4,25.65,301.0,44.42,32.49
2018,9,6,17,0,689.0,52.0,3.3,25.1,248.0,41.87,30.42
2018,9,6,17,15,627.5,47.0,3.0,24.1,196.5,38.75,27.8
2018,9,6,17,30,566.0,42.0,2.7,23.1,145.0,35.65,25.0
2018,9,6,17,45,460.0,34.5,2.45,22.1,100.0,27.55,17.67
2018,9,6,18,0,354.0,27.0,2.2,21.1,55.0,22.42,11.27
2018,9,6,18,15,191.5,15.5,2.15,20.45,29.0,14.1,0.0
2018,9,6,18,30,29.0,4.0,2.1,19.8,3.0,0.0,0.0
2018,9,6,18,45,14.5,2.0,2.0,19.15,1.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,7,5,45,153.0,10.5,0.9,13.0,18.5,63.63,0.0
2018,9,7,6,0,306.0,21.0,0.9,13.5,37.0,164.83,33.09
2018,9,7,6,15,442.0,27.5,0.95,14.25,80.5,260.67,200.01
2018,9,7,6,30,578.0,34.0,1.0,15.0,124.0,365.49,292.65
2018,9,7,6,45,648.5,38.5,1.0,15.75,176.0,443.49,358.77
2018,9,7,7,0,719.0,43.0,1.0,16.5,228.0,527.27,425.66
2018,9,7,7,15,762.5,46.5,1.05,17.5,282.5,590.6,472.75
2018,9,7,7,30,806.0,50.0,1.1,18.5,337.0,661.42,521.63
2018,9,7,7,45,835.5,52.5,1.1,19.45,390.5,721.67,560.34
2018,9,7,8,0,865.0,55.0,1.1,20.4,444.0,781.8,597.49
2018,9,7,8,15,885.5,56.5,1.15,21.55,494.5,832.35,627.03
2018,9,7,8,30,906.0,58.0,1.2,22.7,545.0,881.23,654.74
2018,9,7,8,45,921.5,59.5,1.2,23.8,592.0,923.5,676.84
2018,9,7,9,0,937.0,61.0,1.2,24.9,639.0,963.1,696.78
2018,9,7,9,15,945.0,64.5,1.3,25.7,680.5,995.03,714.04
2018,9,7,9,30,953.0,68.0,1.4,26.5,722.0,1023.36,729.03
2018,9,7,9,45,957.5,71.5,1.5,27.3,757.5,1044.43,739.51
2018,9,7,10,0,962.0,75.0,1.6,28.1,793.0,1061.48,747.63
2018,9,7,10,15,968.5,76.0,1.7,28.65,822.0,1073.5,753.51
2018,9,7,10,30,975.0,77.0,1.8,29.2,851.0,1081.41,757.03
2018,9,7,10,45,980.0,77.5,1.85,29.7,872.5,1083.05,756.3
2018,9,7,11,0,985.0,78.0,1.9,30.2,894.0,1080.45,753.23
2018,9,7,11,15,988.0,78.0,2.0,30.45,907.5,1071.07,747.63
2018,9,7,11,30,991.0,78.0,2.1,30.7,921.0,1057.49,739.59
2018,9,7,11,45,992.5,78.0,2.2,30.95,926.5,1038.33,728.18
2018,9,7,12,0,994.0,78.0,2.3,31.2,932.0,1015.13,714.3
2018,9,7,12,15,993.0,78.5,2.4,31.25,929.0,986.25,697.4
2018,9,7,12,30,992.0,79.0,2.5,31.3,926.0,953.67,678.05
2018,9,7,12,45,989.5,79.0,2.6,31.35,914.5,915.77,655.11
2018,9,7,13,0,987.0,79.0,2.7,31.4,903.0,874.58,629.79
2018,9,7,13,15,983.5,78.5,2.8,31.25,883.5,829.05,601.76
2018,9,7,13,30,980.0,78.0,2.9,31.1,864.0,780.73,571.42
2018,9,7,13,45,974.0,77.5,3.0,30.95,837.0,728.16,536.57
2018,9,7,14,0,968.0,77.0,3.1,30.8,810.0,673.47,497.71
2018,9,7,14,15,960.0,75.5,3.2,30.55,775.5,614.86,454.9
2018,9,7,14,30,952.0,74.0,3.3,30.3,741.0,554.87,409.45
2018,9,7,14,45,941.0,72.5,3.35,30.0,700.5,492.44,360.42
2018,9,7,15,0,930.0,71.0,3.4,29.7,660.0,429.51,309.2
2018,9,7,15,15,915.5,69.0,3.4,29.7,614.0,364.79,254.68
2018,9,7,15,30,901.0,67.0,3.4,29.7,568.0,300.57,199.64
2018,9,7,15,45,881.0,65.0,3.55,28.8,518.0,236.0,145.59
2018,9,7,16,0,861.0,63.0,3.7,27.9,468.0,173.14,95.79
2018,9,7,16,15,829.5,61.0,3.7,27.15,414.0,111.37,55.59
2018,9,7,16,30,798.0,59.0,3.7,26.4,360.0,47.17,34.6
2018,9,7,16,45,757.0,54.5,3.7,25.65,305.0,43.11,31.37
2018,9,7,17,0,716.0,50.0,3.7,24.9,250.0,40.45,29.23
2018,9,7,17,15,655.0,45.0,3.5,23.75,197.5,37.24,26.53
2018,9,7,17,30,594.0,40.0,3.3,22.6,145.0,34.04,23.64
2018,9,7,17,45,480.5,33.0,3.15,21.45,99.0,28.85,18.74
2018,9,7,18,0,367.0,26.0,3.0,20.3,53.0,21.7,10.02
2018,9,7,18,15,198.0,14.5,2.85,19.6,27.5,13.19,0.0
2018,9,7,18,30,29.0,3.0,2.7,18.9,2.0,0.0,0.0
2018,9,7,18,45,14.5,1.5,2.6,18.15,1.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.3,17.05,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,1.95,16.35,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,1.7,15.75,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,1.45,15.25,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,1.25,14.8,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,8,5,45,160.5,10.0,1.4,12.5,18.0,65.98,0.0
2018,9,8,6,0,321.0,20.0,1.5,13.0,36.0,169.61,12.83
2018,9,8,6,15,459.0,26.5,1.65,13.75,80.0,268.09,205.9
2018,9,8,6,30,597.0,33.0,1.8,14.5,124.0,374.8,302.19
2018,9,8,6,45,667.0,37.5,1.9,15.2,176.5,453.46,370.57
2018,9,8,7,0,737.0,42.0,2.0,15.9,229.0,532.54,435.98
2018,9,8,7,15,779.5,45.0,2.05,16.9,283.5,600.62,487.66
2018,9,8,7,30,822.0,48.0,2.1,17.9,338.0,670.82,537.2
2018,9,8,7,45,850.0,50.0,2.15,18.85,391.5,729.93,576.63
2018,9,8,8,0,878.0,52.0,2.2,19.8,445.0,788.76,614.51
2018,9,8,8,15,897.5,54.0,2.3,20.7,495.5,839.6,646.17
2018,9,8,8,30,917.0,56.0,2.4,21.6,546.0,888.64,675.91
2018,9,8,8,45,931.5,57.5,2.5,22.55,593.0,930.3,699.96
2018,9,8,9,0,946.0,59.0,2.6,23.5,640.0,969.18,721.84
2018,9,8,9,15,952.0,63.0,2.7,24.3,681.0,999.99,738.58
2018,9,8,9,30,958.0,67.0,2.8,25.1,722.0,1027.05,752.85
2018,9,8,9,45,959.5,72.0,2.9,25.95,756.5,1046.97,762.35
2018,9,8,10,0,961.0,77.0,3.0,26.8,791.0,1062.72,769.27
2018,9,8,10,15,967.0,78.0,3.1,27.35,819.5,1074.1,774.43
2018,9,8,10,30,973.0,79.0,3.2,27.9,848.0,1081.38,777.13
2018,9,8,10,45,977.0,79.5,3.3,28.45,869.0,1081.88,775.7
2018,9,8,11,0,981.0,80.0,3.4,29.0,890.0,1078.17,771.79
2018,9,8,11,15,983.5,80.5,3.45,29.25,903.0,1068.75,764.94
2018,9,8,11,30,986.0,81.0,3.5,29.5,916.0,1055.16,755.62
2018,9,8,11,45,987.0,81.0,3.55,29.7,921.0,1035.47,742.7
2018,9,8,12,0,988.0,81.0,3.6,29.9,926.0,1011.78,727.32
2018,9,8,12,15,988.0,79.5,3.7,29.95,922.0,981.72,708.63
2018,9,8,12,30,988.0,78.0,3.8,30.0,918.0,947.97,687.48
2018,9,8,12,45,986.5,77.5,3.95,30.05,906.5,910.43,663.95
2018,9,8,13,0,985.0,77.0,4.1,30.1,895.0,869.58,637.95
2018,9,8,13,15,981.5,75.5,4.15,29.95,875.0,823.07,607.88
2018,9,8,13,30,978.0,74.0,4.2,29.8,855.0,773.79,575.57
2018,9,8,13,45,972.5,73.0,4.3,29.65,828.0,721.13,539.58
2018,9,8,14,0,967.0,72.0,4.4,29.5,801.0,666.32,499.53
2018,9,8,14,15,958.5,71.0,4.4,29.25,766.5,607.94,455.54
2018,9,8,14,30,950.0,70.0,4.4,29.0,732.0,548.24,409.09
2018,9,8,14,45,939.5,68.5,4.45,28.7,691.5,486.14,359.39
2018,9,8,15,0,929.0,67.0,4.5,28.4,651.0,423.51,307.56
2018,9,8,15,15,914.5,65.5,4.5,28.4,605.5,359.31,252.66
2018,9,8,15,30,900.0,64.0,4.5,28.4,560.0,295.61,197.33
2018,9,8,15,45,880.0,62.0,4.5,27.6,510.0,231.15,142.73
2018,9,8,16,0,860.0,60.0,4.5,26.8,460.0,168.42,92.73
2018,9,8,16,15,833.0,57.0,4.45,26.15,407.0,106.36,52.32
2018,9,8,16,30,806.0,54.0,4.4,25.5,354.0,48.13,35.57
2018,9,8,16,45,766.0,50.5,4.3,24.85,300.0,40.07,28.88
2018,9,8,17,0,726.0,47.0,4.2,24.2,246.0,38.11,27.3
2018,9,8,17,15,662.0,42.0,3.95,23.2,193.0,34.77,24.45
2018,9,8,17,30,598.0,37.0,3.7,22.2,140.0,31.43,21.4
2018,9,8,17,45,484.0,30.5,3.4,21.2,95.0,26.59,16.77
2018,9,8,18,0,370.0,24.0,3.1,20.2,50.0,19.99,7.81
2018,9,8,18,15,199.5,13.5,3.05,19.5,26.0,12.28,0.0
2018,9,8,18,30,29.0,3.0,3.0,18.8,2.0,0.0,0.0
2018,9,8,18,45,14.5,1.5,3.0,18.1,1.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,2.95,16.9,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,9,9,5,45,130.5,10.5,2.35,10.65,16.5,55.92,0.0
2018,9,9,6,0,261.0,21.0,2.5,11.0,33.0,144.81,0.0
2018,9,9,6,15,418.5,28.5,2.55,11.6,77.5,257.4,198.9
2018,9,9,6,30,576.0,36.0,2.6,12.2,122.0,367.43,299.91
2018,9,9,6,45,644.5,42.0,2.6,12.8,174.5,446.49,369.8
2018,9,9,7,0,713.0,48.0,2.6,13.4,227.0,530.98,440.44
2018,9,9,7,15,765.0,50.5,2.5,14.2,283.5,604.72,497.81
2018,9,9,7,30,817.0,53.0,2.4,15.0,340.0,674.56,547.6
2018,9,9,7,45,848.0,56.0,2.3,15.75,395.0,736.99,589.64
2018,9,9,8,0,879.0,59.0,2.2,16.5,450.0,799.35,629.88
2018,9,9,8,15,900.5,61.0,2.15,17.35,502.0,851.75,661.73
2018,9,9,8,30,922.0,63.0,2.1,18.2,554.0,902.48,691.51
2018,9,9,8,45,937.5,64.5,2.0,19.1,601.5,945.02,714.2
2018,9,9,9,0,953.0,66.0,1.9,20.0,649.0,984.82,734.46
2018,9,9,9,15,964.0,68.0,1.9,20.85,691.5,1017.87,751.27
2018,9,9,9,30,975.0,70.0,1.9,21.7,734.0,1047.41,765.69
2018,9,9,9,45,983.0,71.0,1.85,22.55,770.0,1069.02,774.26
2018,9,9,10,0,991.0,72.0,1.8,23.4,806.0,1086.68,780.38
2018,9,9,10,15,997.5,72.5,1.95,24.1,835.0,1098.12,786.19
2018,9,9,10,30,1004.0,73.0,2.1,24.8,864.0,1105.35,789.48
2018,9,9,10,45,1008.5,73.5,2.2,25.45,885.5,1106.25,788.43
2018,9,9,11,0,1013.0,74.0,2.3,26.1,907.0,1102.81,784.86
2018,9,9,11,15,1015.5,74.0,2.4,26.5,920.0,1092.46,777.9
2018,9,9,11,30,1018.0,74.0,2.5,26.9,933.0,1077.81,768.41
2018,9,9,11,45,1019.0,74.0,2.65,27.3,938.0,1057.49,755.96
2018,9,9,12,0,1020.0,74.0,2.8,27.7,943.0,1033.05,740.87
2018,9,9,12,15,1016.5,75.5,2.9,27.85,938.5,1002.11,721.83
2018,9,9,12,30,1013.0,77.0,3.0,28.0,934.0,967.49,700.33
2018,9,9,12,45,1007.0,78.5,3.1,28.2,921.0,927.28,674.88
2018,9,9,13,0,1001.0,80.0,3.2,28.4,908.0,883.95,647.13
2018,9,9,13,15,997.0,79.5,3.3,28.35,888.0,837.25,617.42
2018,9,9,13,30,993.0,79.0,3.4,28.3,868.0,787.75,585.38
2018,9,9,13,45,987.0,78.0,3.5,28.3,840.0,733.87,548.42
2018,9,9,14,0,981.0,77.0,3.6,28.3,812.0,677.87,507.55
2018,9,9,14,15,973.0,76.0,3.7,28.1,777.5,618.87,463.53
2018,9,9,14,30,965.0,75.0,3.8,27.9,743.0,558.46,416.83
2018,9,9,14,45,953.5,73.5,3.85,27.65,701.5,494.91,366.06
2018,9,9,15,0,942.0,72.0,3.9,27.4,660.0,430.91,313.13
2018,9,9,15,15,927.0,70.0,3.9,27.4,613.5,365.18,257.04
2018,9,9,15,30,912.0,68.0,3.9,27.4,567.0,300.0,200.54
2018,9,9,15,45,891.0,65.5,3.9,26.65,515.5,234.05,144.76
2018,9,9,16,0,870.0,63.0,3.9,25.9,464.0,169.96,93.89
2018,9,9,16,15,840.0,60.5,3.8,25.2,410.0,107.34,53.72
2018,9,9,16,30,810.0,58.0,3.7,24.5,356.0,45.24,33.27
2018,9,9,16,45,766.5,54.0,3.65,23.8,300.5,43.01,31.56
2018,9,9,17,0,723.0,50.0,3.6,23.1,245.0,40.75,29.72
2018,9,9,17,15,652.5,45.0,3.35,21.9,191.0,37.52,26.96
2018,9,9,17,30,582.0,40.0,3.1,20.7,137.0,34.35,24.03
2018,9,9,17,45,446.5,32.0,2.9,19.55,90.5,25.8,16.14
2018,9,9,18,0,311.0,24.0,2.7,18.4,44.0,20.13,6.55
2018,9,9,18,15,155.5,12.0,2.65,17.7,22.0,10.91,0.0
2018,9,9,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,9,9,18,45,0.0,0.0,2.55,16.3,0.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
