Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,23,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,9,10,5,45,130.0,9.5,1.85,10.45,15.5,8.64,0.0
2018,9,10,6,0,260.0,19.0,2.0,10.9,31.0,142.47,0.0
2018,9,10,6,15,414.5,26.5,2.1,11.6,74.5,247.71,189.97
2018,9,10,6,30,569.0,34.0,2.2,12.3,118.0,362.08,294.75
2018,9,10,6,45,611.5,42.0,2.3,13.0,165.5,427.8,353.79
2018,9,10,7,0,654.0,50.0,2.4,13.7,213.0,496.58,412.02
2018,9,10,7,15,722.5,52.5,2.35,14.55,271.5,578.82,476.81
2018,9,10,7,30,791.0,55.0,2.3,15.4,330.0,665.26,539.54
2018,9,10,7,45,829.0,56.5,2.25,16.25,385.5,723.41,578.43
2018,9,10,8,0,867.0,58.0,2.2,17.1,441.0,788.64,621.04
2018,9,10,8,15,888.0,60.5,2.2,18.05,492.5,840.79,652.98
2018,9,10,8,30,909.0,63.0,2.2,19.0,544.0,891.25,682.93
2018,9,10,8,45,924.5,65.0,2.15,19.95,591.5,933.97,706.35
2018,9,10,9,0,940.0,67.0,2.1,20.9,639.0,973.98,727.45
2018,9,10,9,15,949.0,69.5,2.15,21.7,680.5,1005.34,744.06
2018,9,10,9,30,958.0,72.0,2.2,22.5,722.0,1033.15,758.33
2018,9,10,9,45,963.5,75.5,2.25,23.3,757.5,1054.95,768.71
2018,9,10,10,0,969.0,79.0,2.3,24.1,793.0,1072.73,776.61
2018,9,10,10,15,976.0,79.5,2.4,24.7,822.0,1084.35,781.95
2018,9,10,10,30,983.0,80.0,2.5,25.3,851.0,1091.85,784.85
2018,9,10,10,45,988.5,80.0,2.6,25.85,872.5,1093.04,784.09
2018,9,10,11,0,994.0,80.0,2.7,26.4,894.0,1089.96,780.84
2018,9,10,11,15,997.0,80.0,2.85,26.8,907.5,1080.12,774.44
2018,9,10,11,30,1000.0,80.0,3.0,27.2,921.0,1066.06,765.46
2018,9,10,11,45,1001.0,80.0,3.1,27.55,925.5,1045.88,752.35
2018,9,10,12,0,1002.0,80.0,3.2,27.9,930.0,1021.67,736.73
2018,9,10,12,15,999.0,81.0,3.3,28.1,925.5,990.95,717.34
2018,9,10,12,30,996.0,82.0,3.4,28.3,921.0,956.6,695.53
2018,9,10,12,45,991.0,83.0,3.5,28.55,908.5,917.13,670.07
2018,9,10,13,0,986.0,84.0,3.6,28.8,896.0,874.54,642.35
2018,9,10,13,15,982.0,83.5,3.65,28.8,876.0,828.31,612.27
2018,9,10,13,30,978.0,83.0,3.7,28.8,856.0,779.34,579.99
2018,9,10,13,45,971.5,81.5,3.8,28.8,827.5,725.23,542.4
2018,9,10,14,0,965.0,80.0,3.9,28.8,799.0,669.1,501.27
2018,9,10,14,15,955.5,78.5,3.9,28.6,763.5,609.54,456.45
2018,9,10,14,30,946.0,77.0,3.9,28.4,728.0,548.78,409.24
2018,9,10,14,45,934.0,75.5,3.95,28.2,687.0,486.02,358.97
2018,9,10,15,0,922.0,74.0,4.0,28.0,646.0,422.9,306.7
2018,9,10,15,15,906.0,72.0,4.0,28.0,599.5,357.99,251.39
2018,9,10,15,30,890.0,70.0,4.0,28.0,553.0,293.8,195.86
2018,9,10,15,45,867.5,68.0,4.0,27.2,502.0,229.3,141.57
2018,9,10,16,0,845.0,66.0,4.0,26.4,451.0,166.84,92.41
2018,9,10,16,15,812.5,63.0,3.9,25.65,397.0,99.56,48.92
2018,9,10,16,30,780.0,60.0,3.8,24.9,343.0,46.74,34.5
2018,9,10,16,45,733.0,56.0,3.75,24.2,288.0,44.59,32.87
2018,9,10,17,0,686.0,52.0,3.7,23.5,233.0,42.44,31.12
2018,9,10,17,15,612.5,46.0,3.45,22.3,180.5,38.43,27.67
2018,9,10,17,30,539.0,40.0,3.2,21.1,128.0,31.51,21.5
2018,9,10,17,45,404.0,31.5,2.95,19.9,83.5,25.45,15.69
2018,9,10,18,0,269.0,23.0,2.7,18.7,39.0,19.34,4.0
2018,9,10,18,15,134.5,11.5,2.7,18.0,19.5,10.46,0.0
2018,9,10,18,30,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,9,10,18,45,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,2.65,15.45,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.35,10.15,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.35,10.25,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,9,11,5,45,114.0,9.5,2.6,10.7,14.5,8.64,0.0
2018,9,11,6,0,228.0,19.0,2.7,10.9,29.0,111.19,0.0
2018,9,11,6,15,383.5,27.5,2.8,11.55,71.5,240.86,183.71
2018,9,11,6,30,539.0,36.0,2.9,12.2,114.0,348.65,284.65
2018,9,11,6,45,618.5,41.0,2.95,12.8,166.0,431.14,357.94
2018,9,11,7,0,698.0,46.0,3.0,13.4,218.0,519.99,432.87
2018,9,11,7,15,745.0,50.0,3.0,14.15,273.0,591.42,489.51
2018,9,11,7,30,792.0,54.0,3.0,14.9,328.0,665.13,543.68
2018,9,11,7,45,824.0,56.5,2.95,15.65,381.5,719.96,581.17
2018,9,11,8,0,856.0,59.0,2.9,16.4,435.0,781.38,622.19
2018,9,11,8,15,877.5,61.5,2.9,17.2,486.5,833.46,655.27
2018,9,11,8,30,899.0,64.0,2.9,18.0,538.0,883.93,686.39
2018,9,11,8,45,914.5,66.0,2.9,18.85,585.0,926.26,711.01
2018,9,11,9,0,930.0,68.0,2.9,19.7,632.0,965.92,733.4
2018,9,11,9,15,941.5,69.5,3.0,20.4,673.5,998.12,751.73
2018,9,11,9,30,953.0,71.0,3.1,21.1,715.0,1026.92,767.75
2018,9,11,9,45,961.5,72.5,3.15,21.85,750.5,1049.14,778.8
2018,9,11,10,0,970.0,74.0,3.2,22.6,786.0,1067.47,787.38
2018,9,11,10,15,975.0,75.5,3.3,23.1,814.5,1078.24,792.36
2018,9,11,10,30,980.0,77.0,3.4,23.6,843.0,1084.84,794.82
2018,9,11,10,45,984.0,77.5,3.5,24.15,863.5,1085.05,793.15
2018,9,11,11,0,988.0,78.0,3.6,24.7,884.0,1081.01,788.93
2018,9,11,11,15,990.0,79.0,3.65,25.0,897.0,1071.29,781.59
2018,9,11,11,30,992.0,80.0,3.7,25.3,910.0,1057.37,771.71
2018,9,11,11,45,992.0,80.5,3.8,25.6,914.5,1036.85,758.02
2018,9,11,12,0,992.0,81.0,3.9,25.9,919.0,1012.34,741.81
2018,9,11,12,15,992.0,80.0,4.0,26.05,915.0,982.36,722.44
2018,9,11,12,30,992.0,79.0,4.1,26.2,911.0,948.68,700.55
2018,9,11,12,45,990.5,78.0,4.2,26.35,899.0,910.17,675.3
2018,9,11,13,0,989.0,77.0,4.3,26.5,887.0,868.34,647.62
2018,9,11,13,15,985.5,75.5,4.35,26.4,867.0,821.36,616.56
2018,9,11,13,30,982.0,74.0,4.4,26.3,847.0,771.61,583.22
2018,9,11,13,45,976.0,73.5,4.5,26.2,819.5,718.65,545.97
2018,9,11,14,0,970.0,73.0,4.6,26.1,792.0,663.58,505.01
2018,9,11,14,15,962.0,72.0,4.6,25.85,757.5,605.08,460.09
2018,9,11,14,30,954.0,71.0,4.6,25.6,723.0,545.21,412.61
2018,9,11,14,45,943.5,69.0,4.6,25.35,682.0,482.22,361.15
2018,9,11,15,0,933.0,67.0,4.6,25.1,641.0,418.72,307.54
2018,9,11,15,15,917.5,65.5,4.6,25.1,595.0,353.84,251.18
2018,9,11,15,30,902.0,64.0,4.6,25.1,549.0,289.58,194.61
2018,9,11,15,45,882.5,61.5,4.55,24.1,498.5,224.61,139.09
2018,9,11,16,0,863.0,59.0,4.5,23.1,448.0,161.34,88.68
2018,9,11,16,15,835.5,55.5,4.4,22.35,394.5,98.71,48.92
2018,9,11,16,30,808.0,52.0,4.3,21.6,341.0,46.65,34.93
2018,9,11,16,45,765.5,49.0,4.25,20.85,287.0,39.18,28.65
2018,9,11,17,0,723.0,46.0,4.2,20.1,233.0,37.61,27.36
2018,9,11,17,15,654.0,40.5,3.95,19.1,180.0,33.8,24.0
2018,9,11,17,30,585.0,35.0,3.7,18.1,127.0,29.97,20.42
2018,9,11,17,45,449.0,28.0,3.5,17.1,82.5,24.59,15.05
2018,9,11,18,0,313.0,21.0,3.3,16.1,38.0,17.65,0.46
2018,9,11,18,15,156.5,10.5,3.25,15.45,19.0,9.55,0.0
2018,9,11,18,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,2.75,11.6,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,2.7,11.25,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,2.55,10.75,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,2.25,10.25,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,2.25,9.9,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,2.4,9.55,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,2.35,9.35,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,2.05,9.05,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,1.95,8.9,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,2.15,9.15,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,9,12,5,45,97.5,8.5,2.3,9.65,12.5,0.0,0.0
2018,9,12,6,0,195.0,17.0,2.4,9.9,25.0,95.91,0.0
2018,9,12,6,15,367.0,26.0,2.45,10.45,68.0,231.89,175.86
2018,9,12,6,30,539.0,35.0,2.5,11.0,111.0,348.01,284.66
2018,9,12,6,45,617.5,39.5,2.6,11.6,162.5,429.22,357.22
2018,9,12,7,0,696.0,44.0,2.7,12.2,214.0,516.64,431.37
2018,9,12,7,15,742.5,48.0,2.7,12.85,268.0,587.53,487.83
2018,9,12,7,30,789.0,52.0,2.7,13.5,322.0,654.15,536.91
2018,9,12,7,45,820.0,54.5,2.75,14.2,375.5,714.54,579.43
2018,9,12,8,0,851.0,57.0,2.8,14.9,429.0,774.96,620.56
2018,9,12,8,15,872.0,59.5,2.85,15.55,479.5,826.41,654.11
2018,9,12,8,30,893.0,62.0,2.9,16.2,530.0,876.21,685.79
2018,9,12,8,45,907.5,64.5,2.95,16.85,576.5,918.05,711.29
2018,9,12,9,0,922.0,67.0,3.0,17.5,623.0,957.17,734.58
2018,9,12,9,15,914.5,75.0,3.0,17.85,658.0,978.95,746.25
2018,9,12,9,30,907.0,83.0,3.0,18.2,693.0,996.41,755.16
2018,9,12,9,45,894.0,95.0,3.05,18.5,722.0,1008.81,761.38
2018,9,12,10,0,881.0,107.0,3.1,18.8,751.0,1016.6,764.67
2018,9,12,10,15,923.5,92.0,3.15,19.05,790.0,1045.24,782.22
2018,9,12,10,30,966.0,77.0,3.2,19.3,829.0,1070.19,797.12
2018,9,12,10,45,971.0,77.0,3.3,19.55,849.5,1070.76,796.51
2018,9,12,11,0,976.0,77.0,3.4,19.8,870.0,1067.15,793.51
2018,9,12,11,15,979.0,77.0,3.45,19.95,883.0,1057.35,786.48
2018,9,12,11,30,982.0,77.0,3.5,20.1,896.0,1043.4,776.88
2018,9,12,11,45,983.0,77.0,3.55,20.3,900.5,1023.42,763.26
2018,9,12,12,0,984.0,77.0,3.6,20.5,905.0,999.46,747.1
2018,9,12,12,15,982.0,78.0,3.7,20.6,901.5,969.99,727.89
2018,9,12,12,30,980.0,79.0,3.8,20.7,898.0,936.91,706.16
2018,9,12,12,45,976.0,79.5,3.9,20.75,885.5,898.18,680.56
2018,9,12,13,0,972.0,80.0,4.0,20.8,873.0,856.34,652.58
2018,9,12,13,15,969.0,79.0,4.1,20.7,853.5,810.82,622.09
2018,9,12,13,30,966.0,78.0,4.2,20.6,834.0,762.53,589.23
2018,9,12,13,45,961.0,76.5,4.3,20.55,807.0,709.88,551.0
2018,9,12,14,0,956.0,75.0,4.4,20.5,780.0,655.11,509.23
2018,9,12,14,15,947.5,74.0,4.45,20.2,745.5,596.98,463.87
2018,9,12,14,30,939.0,73.0,4.5,19.9,711.0,537.57,415.9
2018,9,12,14,45,927.5,71.5,4.6,19.65,670.5,475.39,364.08
2018,9,12,15,0,916.0,70.0,4.7,19.4,630.0,412.83,310.11
2018,9,12,15,15,900.0,68.5,4.7,19.4,584.0,348.73,253.12
2018,9,12,15,30,884.0,67.0,4.7,19.4,538.0,285.35,196.08
2018,9,12,15,45,862.5,64.5,4.7,18.55,487.5,221.06,140.03
2018,9,12,16,0,841.0,62.0,4.7,17.7,437.0,158.74,89.6
2018,9,12,16,15,810.5,59.0,4.6,17.15,384.0,97.66,50.7
2018,9,12,16,30,780.0,56.0,4.5,16.6,331.0,43.84,33.23
2018,9,12,16,45,733.5,52.0,4.45,16.05,277.0,41.56,31.37
2018,9,12,17,0,687.0,48.0,4.4,15.5,223.0,39.28,29.4
2018,9,12,17,15,611.0,43.0,4.15,14.9,171.0,36.02,26.4
2018,9,12,17,30,535.0,38.0,3.9,14.3,119.0,32.86,23.26
2018,9,12,17,45,393.5,29.5,3.65,13.65,76.5,23.97,14.6
2018,9,12,18,0,252.0,21.0,3.4,13.0,34.0,17.81,0.0
2018,9,12,18,15,126.0,10.5,3.2,12.55,17.0,9.55,0.0
2018,9,12,18,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,2.8,11.65,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,1.95,9.25,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.05,9.1,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,1.75,8.95,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,9,13,5,45,12.0,6.0,1.9,9.75,6.5,0.0,0.0
2018,9,13,6,0,24.0,12.0,2.1,10.0,13.0,20.83,0.0
2018,9,13,6,15,174.0,26.5,2.15,10.5,49.5,138.97,103.1
2018,9,13,6,30,324.0,41.0,2.2,11.0,86.0,247.38,202.41
2018,9,13,6,45,248.0,65.5,2.3,11.5,108.5,248.02,206.68
2018,9,13,7,0,172.0,90.0,2.4,12.0,131.0,229.75,192.47
2018,9,13,7,15,411.0,81.5,2.4,12.7,212.5,401.08,337.52
2018,9,13,7,30,650.0,73.0,2.4,13.4,294.0,590.45,488.17
2018,9,13,7,45,715.0,71.5,2.4,14.05,351.0,662.74,539.5
2018,9,13,8,0,780.0,70.0,2.4,14.7,408.0,742.14,594.97
2018,9,13,8,15,825.5,67.5,2.4,15.35,463.5,797.57,631.11
2018,9,13,8,30,871.0,65.0,2.4,16.0,519.0,860.82,672.0
2018,9,13,8,45,888.0,66.5,2.4,16.65,565.0,902.89,697.01
2018,9,13,9,0,905.0,68.0,2.4,17.3,611.0,942.46,720.06
2018,9,13,9,15,915.5,70.5,2.35,17.8,652.0,974.23,737.43
2018,9,13,9,30,926.0,73.0,2.3,18.3,693.0,1002.64,752.41
2018,9,13,9,45,934.0,74.5,2.3,18.85,727.5,1023.76,762.93
2018,9,13,10,0,942.0,76.0,2.3,19.4,762.0,1041.11,771.07
2018,9,13,10,15,948.5,77.0,2.3,19.8,790.0,1052.42,775.85
2018,9,13,10,30,955.0,78.0,2.3,20.2,818.0,1059.7,778.2
2018,9,13,10,45,959.5,78.5,2.3,20.6,838.5,1060.26,776.43
2018,9,13,11,0,964.0,79.0,2.3,21.0,859.0,1056.68,772.24
2018,9,13,11,15,966.5,79.0,2.4,21.25,871.5,1046.4,765.55
2018,9,13,11,30,969.0,79.0,2.5,21.5,884.0,1032.02,756.36
2018,9,13,11,45,970.0,79.5,2.55,21.75,888.5,1012.71,743.53
2018,9,13,12,0,971.0,80.0,2.6,22.0,893.0,989.47,728.23
2018,9,13,12,15,970.0,79.5,2.7,22.1,889.0,959.52,709.43
2018,9,13,12,30,969.0,79.0,2.8,22.2,885.0,925.99,688.14
2018,9,13,12,45,966.0,79.0,2.95,22.3,873.0,887.88,663.94
2018,9,13,13,0,963.0,79.0,3.1,22.4,861.0,846.62,637.27
2018,9,13,13,15,959.0,78.5,3.2,22.3,841.5,801.15,607.5
2018,9,13,13,30,955.0,78.0,3.3,22.2,822.0,753.03,575.43
2018,9,13,13,45,948.0,77.0,3.4,22.1,794.0,700.01,537.59
2018,9,13,14,0,941.0,76.0,3.5,22.0,766.0,645.09,496.35
2018,9,13,14,15,932.0,75.0,3.6,21.75,731.5,587.41,451.92
2018,9,13,14,30,923.0,74.0,3.7,21.5,697.0,528.55,404.95
2018,9,13,14,45,911.5,72.0,3.8,21.25,656.5,466.77,354.02
2018,9,13,15,0,900.0,70.0,3.9,21.0,616.0,404.66,301.02
2018,9,13,15,15,883.5,68.5,3.9,21.0,570.5,341.36,245.34
2018,9,13,15,30,867.0,67.0,3.9,21.0,525.0,278.87,189.69
2018,9,13,15,45,845.5,64.5,3.95,20.15,475.5,215.66,135.19
2018,9,13,16,0,824.0,62.0,4.0,19.3,426.0,154.42,86.33
2018,9,13,16,15,793.0,59.0,4.0,18.7,373.5,88.85,44.37
2018,9,13,16,30,762.0,56.0,4.0,18.1,321.0,43.85,33.04
2018,9,13,16,45,715.5,51.5,4.0,17.5,267.5,41.18,30.85
2018,9,13,17,0,669.0,47.0,4.0,16.9,214.0,38.47,28.5
2018,9,13,17,15,593.0,41.5,3.9,16.15,163.0,34.75,25.11
2018,9,13,17,30,517.0,36.0,3.8,15.4,112.0,31.07,21.52
2018,9,13,17,45,368.5,27.5,3.65,14.65,70.5,22.28,12.89
2018,9,13,18,0,220.0,19.0,3.5,13.9,29.0,16.03,0.0
2018,9,13,18,15,110.0,9.5,3.4,13.45,14.5,8.64,0.0
2018,9,13,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.95,11.7,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.35,10.6,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,1.75,9.2,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,9,14,5,45,19.5,6.5,1.1,8.65,7.0,0.0,0.0
2018,9,14,6,0,39.0,13.0,1.2,8.9,14.0,27.96,0.0
2018,9,14,6,15,69.5,30.5,1.25,9.5,38.0,85.72,61.1
2018,9,14,6,30,100.0,48.0,1.3,10.1,62.0,125.64,101.02
2018,9,14,6,45,164.5,66.0,1.4,10.65,100.5,188.62,156.9
2018,9,14,7,0,229.0,84.0,1.5,11.2,139.0,258.05,217.01
2018,9,14,7,15,361.5,89.0,1.45,12.0,200.0,377.44,316.29
2018,9,14,7,30,494.0,94.0,1.4,12.8,261.0,495.76,410.09
2018,9,14,7,45,650.0,79.5,1.4,13.6,337.0,626.9,508.21
2018,9,14,8,0,806.0,65.0,1.4,14.4,413.0,757.11,598.99
2018,9,14,8,15,780.0,81.0,1.15,15.3,450.5,784.35,609.81
2018,9,14,8,30,754.0,97.0,0.9,16.2,488.0,806.07,616.93
2018,9,14,8,45,810.0,89.5,0.7,17.1,543.5,869.67,652.04
2018,9,14,9,0,866.0,82.0,0.5,18.0,599.0,923.34,677.96
2018,9,14,9,15,904.5,75.0,0.65,18.85,648.0,969.16,705.53
2018,9,14,9,30,943.0,68.0,0.8,19.7,697.0,1012.86,731.62
2018,9,14,9,45,938.5,75.5,0.95,20.5,728.5,1029.15,740.57
2018,9,14,10,0,934.0,83.0,1.1,21.3,760.0,1041.08,747.19
2018,9,14,10,15,949.0,80.0,1.25,21.8,790.5,1055.99,756.57
2018,9,14,10,30,964.0,77.0,1.4,22.3,821.0,1067.0,763.47
2018,9,14,10,45,969.0,77.0,1.55,22.75,841.5,1067.36,763.96
2018,9,14,11,0,974.0,77.0,1.7,23.2,862.0,1063.55,761.96
2018,9,14,11,15,976.5,77.5,1.8,23.5,874.5,1053.64,755.9
2018,9,14,11,30,979.0,78.0,1.9,23.8,887.0,1039.58,747.33
2018,9,14,11,45,980.0,78.0,2.05,24.05,891.5,1019.43,735.73
2018,9,14,12,0,981.0,78.0,2.2,24.3,896.0,995.33,721.52
2018,9,14,12,15,979.5,78.0,2.3,24.4,891.5,965.11,703.11
2018,9,14,12,30,978.0,78.0,2.4,24.5,887.0,931.29,682.23
2018,9,14,12,45,974.5,78.0,2.5,24.6,874.5,892.37,657.76
2018,9,14,13,0,971.0,78.0,2.6,24.7,862.0,850.31,630.92
2018,9,14,13,15,966.5,77.5,2.7,24.65,842.0,804.05,601.22
2018,9,14,13,30,962.0,77.0,2.8,24.6,822.0,755.17,569.24
2018,9,14,13,45,956.0,75.5,2.9,24.5,794.0,701.91,531.94
2018,9,14,14,0,950.0,74.0,3.0,24.4,766.0,646.65,491.19
2018,9,14,14,15,941.0,73.0,3.05,24.2,731.5,588.45,446.85
2018,9,14,14,30,932.0,72.0,3.1,24.0,697.0,529.06,400.0
2018,9,14,14,45,920.0,71.0,3.2,23.75,656.5,467.44,349.91
2018,9,14,15,0,908.0,70.0,3.3,23.5,616.0,405.5,297.73
2018,9,14,15,15,891.5,68.0,3.3,23.5,570.0,341.25,241.98
2018,9,14,15,30,875.0,66.0,3.3,23.5,524.0,277.81,186.25
2018,9,14,15,45,852.5,64.0,3.4,22.6,474.0,214.34,132.32
2018,9,14,16,0,830.0,62.0,3.5,21.7,424.0,152.95,84.19
2018,9,14,16,15,798.0,58.5,3.45,21.0,371.0,86.62,42.76
2018,9,14,16,30,766.0,55.0,3.4,20.3,318.0,43.21,32.18
2018,9,14,16,45,718.0,51.0,3.4,19.6,264.5,40.91,30.34
2018,9,14,17,0,670.0,47.0,3.4,18.9,211.0,38.62,28.37
2018,9,14,17,15,591.0,41.5,3.3,18.05,160.0,34.9,25.01
2018,9,14,17,30,512.0,36.0,3.2,17.2,109.0,31.25,21.44
2018,9,14,17,45,361.0,27.5,3.1,16.3,68.0,22.46,12.64
2018,9,14,18,0,210.0,19.0,3.0,15.4,27.0,17.28,0.0
2018,9,14,18,15,105.0,9.5,2.95,14.9,13.5,0.0,0.0
2018,9,14,18,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.35,11.05,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.3,10.25,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.35,9.95,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.45,9.45,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.45,9.05,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.55,8.85,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.2,8.55,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.3,8.55,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,9,15,5,45,92.5,8.0,2.65,9.1,11.0,0.0,0.0
2018,9,15,6,0,185.0,16.0,2.8,9.3,22.0,91.22,0.0
2018,9,15,6,15,352.5,25.0,2.9,9.8,62.5,223.41,163.3
2018,9,15,6,30,520.0,34.0,3.0,10.3,103.0,337.85,276.63
2018,9,15,6,45,492.0,47.0,3.1,10.8,136.0,371.21,310.73
2018,9,15,7,0,464.0,60.0,3.2,11.3,169.0,395.01,333.66
2018,9,15,7,15,547.5,68.0,3.2,11.9,228.0,484.94,408.6
2018,9,15,7,30,631.0,76.0,3.2,12.5,287.0,581.18,484.77
2018,9,15,7,45,741.5,66.5,3.15,13.1,354.5,677.66,556.45
2018,9,15,8,0,852.0,57.0,3.1,13.7,422.0,776.57,626.88
2018,9,15,8,15,875.0,59.0,3.05,14.35,473.0,828.87,660.52
2018,9,15,8,30,898.0,61.0,3.0,15.0,524.0,879.68,692.49
2018,9,15,8,45,915.5,62.5,2.95,15.6,571.5,922.89,718.46
2018,9,15,9,0,933.0,64.0,2.9,16.2,619.0,963.54,742.2
2018,9,15,9,15,942.5,67.0,2.9,16.7,660.5,995.49,760.35
2018,9,15,9,30,952.0,70.0,2.9,17.2,702.0,1023.89,776.04
2018,9,15,9,45,957.5,73.5,2.85,17.7,737.0,1045.2,786.46
2018,9,15,10,0,963.0,77.0,2.8,18.2,772.0,1062.5,794.29
2018,9,15,10,15,970.0,77.5,2.85,18.6,800.5,1073.61,799.49
2018,9,15,10,30,977.0,78.0,2.9,19.0,829.0,1080.6,802.19
2018,9,15,10,45,982.5,78.0,2.95,19.35,850.0,1081.31,801.12
2018,9,15,11,0,988.0,78.0,3.0,19.7,871.0,1077.77,797.51
2018,9,15,11,15,991.0,79.0,3.05,19.95,884.5,1068.62,790.73
2018,9,15,11,30,994.0,80.0,3.1,20.2,898.0,1055.23,781.36
2018,9,15,11,45,996.0,79.0,3.2,20.5,902.5,1034.5,767.58
2018,9,15,12,0,998.0,78.0,3.3,20.8,907.0,1009.72,751.21
2018,9,15,12,15,997.0,78.5,3.4,20.9,903.0,979.91,732.04
2018,9,15,12,30,996.0,79.0,3.5,21.0,899.0,946.38,710.29
2018,9,15,12,45,993.5,78.5,3.6,21.1,886.5,907.01,684.41
2018,9,15,13,0,991.0,78.0,3.7,21.2,874.0,864.39,656.07
2018,9,15,13,15,987.0,77.0,3.8,21.15,853.5,817.07,624.5
2018,9,15,13,30,983.0,76.0,3.9,21.1,833.0,767.02,590.58
2018,9,15,13,45,977.0,75.0,3.95,21.05,805.0,713.17,551.32
2018,9,15,14,0,971.0,74.0,4.0,21.0,777.0,657.24,508.6
2018,9,15,14,15,962.0,73.0,4.05,20.8,742.0,597.85,462.19
2018,9,15,14,30,953.0,72.0,4.1,20.6,707.0,537.23,413.21
2018,9,15,14,45,941.5,70.5,4.2,20.35,665.5,474.1,360.71
2018,9,15,15,0,930.0,69.0,4.3,20.1,624.0,410.58,306.09
2018,9,15,15,15,913.5,67.0,4.3,20.1,577.0,344.97,248.04
2018,9,15,15,30,897.0,65.0,4.3,20.1,530.0,280.15,190.06
2018,9,15,15,45,874.5,62.5,4.4,19.35,479.0,214.88,133.68
2018,9,15,16,0,852.0,60.0,4.5,18.6,428.0,151.71,83.59
2018,9,15,16,15,820.0,57.0,4.5,18.0,374.0,89.96,46.38
2018,9,15,16,30,788.0,54.0,4.5,17.4,320.0,42.67,32.11
2018,9,15,16,45,740.5,49.5,4.55,16.8,265.5,39.91,29.82
2018,9,15,17,0,693.0,45.0,4.6,16.2,211.0,37.12,27.36
2018,9,15,17,15,613.5,40.0,4.45,15.4,159.5,33.77,24.26
2018,9,15,17,30,534.0,35.0,4.3,14.6,108.0,30.53,20.98
2018,9,15,17,45,377.5,26.0,4.2,13.85,66.5,21.28,11.45
2018,9,15,18,0,221.0,17.0,4.1,13.1,25.0,15.46,0.0
2018,9,15,18,15,110.5,8.5,3.95,12.6,12.5,0.0,0.0
2018,9,15,18,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.65,11.6,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.15,10.15,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,2.65,9.15,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.15,8.3,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.05,8.05,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.15,7.95,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,2.1,7.75,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.85,7.45,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.65,7.3,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.55,7.25,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.75,7.2,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.35,6.6,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.55,6.6,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,9,16,5,45,99.5,8.0,1.9,7.5,11.0,0.0,0.0
2018,9,16,6,0,199.0,16.0,2.0,7.8,22.0,97.15,0.0
2018,9,16,6,15,374.0,24.5,2.1,8.55,63.5,232.3,167.06
2018,9,16,6,30,549.0,33.0,2.2,9.3,105.0,352.5,288.04
2018,9,16,6,45,630.0,38.0,2.3,10.05,157.0,436.32,363.56
2018,9,16,7,0,711.0,43.0,2.4,10.8,209.0,526.59,440.33
2018,9,16,7,15,759.0,46.5,2.5,11.65,263.5,598.46,497.71
2018,9,16,7,30,807.0,50.0,2.6,12.5,318.0,666.02,547.71
2018,9,16,7,45,839.0,52.5,2.65,13.3,372.0,727.75,591.07
2018,9,16,8,0,871.0,55.0,2.7,14.1,426.0,789.52,632.91
2018,9,16,8,15,893.0,57.5,2.65,14.8,477.5,842.31,666.49
2018,9,16,8,30,915.0,60.0,2.6,15.5,529.0,893.43,697.95
2018,9,16,8,45,931.0,61.5,2.55,16.2,576.0,935.71,722.46
2018,9,16,9,0,947.0,63.0,2.5,16.9,623.0,975.26,744.65
2018,9,16,9,15,958.0,64.5,2.4,17.55,664.5,1006.98,760.79
2018,9,16,9,30,969.0,66.0,2.3,18.2,706.0,1035.21,774.38
2018,9,16,9,45,977.0,67.5,2.25,18.85,741.5,1056.74,784.04
2018,9,16,10,0,985.0,69.0,2.2,19.5,777.0,1074.3,791.17
2018,9,16,10,15,991.0,69.5,2.1,20.05,805.0,1084.53,793.29
2018,9,16,10,30,997.0,70.0,2.0,20.6,833.0,1090.55,792.86
2018,9,16,10,45,1000.5,70.5,1.9,21.15,853.0,1089.77,788.29
2018,9,16,11,0,1004.0,71.0,1.8,21.7,873.0,1084.68,781.22
2018,9,16,11,15,1005.5,72.0,1.8,22.1,885.5,1073.88,772.78
2018,9,16,11,30,1007.0,73.0,1.8,22.5,898.0,1058.82,761.89
2018,9,16,11,45,1008.0,72.5,1.85,22.85,902.0,1037.42,748.06
2018,9,16,12,0,1009.0,72.0,1.9,23.2,906.0,1011.96,731.75
2018,9,16,12,15,1006.5,73.0,2.0,23.4,901.5,981.03,712.99
2018,9,16,12,30,1004.0,74.0,2.1,23.6,897.0,946.43,691.7
2018,9,16,12,45,1000.0,74.5,2.2,23.75,884.0,906.56,666.86
2018,9,16,13,0,996.0,75.0,2.3,23.9,871.0,863.49,639.59
2018,9,16,13,15,991.0,74.5,2.35,23.9,850.0,815.68,608.7
2018,9,16,13,30,986.0,74.0,2.4,23.9,829.0,765.2,575.58
2018,9,16,13,45,979.0,73.0,2.5,23.9,800.0,710.51,537.33
2018,9,16,14,0,972.0,72.0,2.6,23.9,771.0,653.84,495.61
2018,9,16,14,15,963.0,71.0,2.7,23.7,736.0,594.37,450.68
2018,9,16,14,30,954.0,70.0,2.8,23.5,701.0,533.66,403.04
2018,9,16,14,45,941.5,68.5,2.85,23.3,659.0,470.03,351.23
2018,9,16,15,0,929.0,67.0,2.9,23.1,617.0,406.15,297.35
2018,9,16,15,15,912.5,65.5,2.9,23.1,570.5,341.05,240.83
2018,9,16,15,30,896.0,64.0,2.9,23.1,524.0,276.75,184.32
2018,9,16,15,45,873.0,61.0,3.1,22.35,472.5,211.06,128.7
2018,9,16,16,0,850.0,58.0,3.3,21.6,421.0,147.58,79.43
2018,9,16,16,15,816.5,55.0,3.3,20.9,367.0,85.98,43.54
2018,9,16,16,30,783.0,52.0,3.3,20.2,313.0,41.17,30.43
2018,9,16,16,45,733.0,48.5,3.35,19.5,259.0,39.17,28.82
2018,9,16,17,0,683.0,45.0,3.4,18.8,205.0,37.21,27.12
2018,9,16,17,15,600.5,39.5,3.3,17.85,153.5,33.42,23.66
2018,9,16,17,30,518.0,34.0,3.2,16.9,102.0,29.7,19.98
2018,9,16,17,45,350.0,24.5,3.05,15.9,61.5,20.04,9.84
2018,9,16,18,0,182.0,15.0,2.9,14.9,21.0,13.64,0.0
2018,9,16,18,15,91.0,7.5,2.9,14.4,10.5,0.0,0.0
2018,9,16,18,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.25,10.65,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,1.95,9.65,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,9,17,5,45,95.0,7.5,1.45,8.5,10.0,0.0,0.0
2018,9,17,6,0,190.0,15.0,1.6,8.8,20.0,92.61,0.0
2018,9,17,6,15,362.0,23.5,1.75,9.5,60.0,224.81,157.09
2018,9,17,6,30,534.0,32.0,1.9,10.2,100.0,343.88,279.34
2018,9,17,6,45,605.5,38.0,2.0,10.85,150.0,422.4,350.42
2018,9,17,7,0,677.0,44.0,2.1,11.5,200.0,506.66,422.27
2018,9,17,7,15,735.5,47.0,2.1,12.25,255.5,583.42,483.32
2018,9,17,7,30,794.0,50.0,2.1,13.0,311.0,656.83,537.26
2018,9,17,7,45,826.0,52.5,2.1,13.75,364.5,717.93,579.56
2018,9,17,8,0,858.0,55.0,2.1,14.5,418.0,779.11,620.35
2018,9,17,8,15,880.0,57.0,2.05,15.25,468.5,830.66,652.44
2018,9,17,8,30,902.0,59.0,2.0,16.0,519.0,880.62,682.48
2018,9,17,8,45,918.0,60.5,1.95,16.75,565.5,922.44,706.1
2018,9,17,9,0,934.0,62.0,1.9,17.5,612.0,961.59,727.44
2018,9,17,9,15,942.0,65.5,1.85,18.2,653.0,992.62,743.12
2018,9,17,9,30,950.0,69.0,1.8,18.9,694.0,1020.02,756.28
2018,9,17,9,45,954.0,72.5,1.75,19.6,728.0,1039.65,764.32
2018,9,17,10,0,958.0,76.0,1.7,20.3,762.0,1055.24,769.85
2018,9,17,10,15,965.0,77.0,1.8,20.85,790.5,1066.73,775.63
2018,9,17,10,30,972.0,78.0,1.9,21.4,819.0,1074.1,778.96
2018,9,17,10,45,977.0,78.5,2.0,21.95,839.5,1074.69,778.15
2018,9,17,11,0,982.0,79.0,2.1,22.5,860.0,1071.04,774.85
2018,9,17,11,15,985.0,79.0,2.25,22.75,872.5,1060.61,768.9
2018,9,17,11,30,988.0,79.0,2.4,23.0,885.0,1045.99,760.33
2018,9,17,11,45,989.0,78.5,2.5,23.3,889.0,1024.79,746.84
2018,9,17,12,0,990.0,78.0,2.6,23.6,893.0,999.6,730.82
2018,9,17,12,15,988.5,79.0,2.75,23.6,889.0,969.91,713.1
2018,9,17,12,30,987.0,80.0,2.9,23.6,885.0,936.55,692.74
2018,9,17,12,45,983.0,80.0,3.05,23.65,872.0,896.58,667.56
2018,9,17,13,0,979.0,80.0,3.2,23.7,859.0,853.5,639.91
2018,9,17,13,15,974.5,79.5,3.3,23.55,838.5,806.63,609.44
2018,9,17,13,30,970.0,79.0,3.4,23.4,818.0,757.1,576.64
2018,9,17,13,45,964.0,77.5,3.55,23.25,789.5,703.2,538.13
2018,9,17,14,0,958.0,76.0,3.7,23.1,761.0,647.29,496.39
2018,9,17,14,15,949.0,75.0,3.75,22.75,726.0,588.45,451.04
2018,9,17,14,30,940.0,74.0,3.8,22.4,691.0,528.42,403.11
2018,9,17,14,45,928.0,72.0,3.9,22.1,649.5,465.26,351.04
2018,9,17,15,0,916.0,70.0,4.0,21.8,608.0,401.82,296.9
2018,9,17,15,15,899.0,68.0,4.0,21.8,561.5,336.86,239.8
2018,9,17,15,30,882.0,66.0,4.0,21.8,515.0,272.78,182.96
2018,9,17,15,45,858.5,63.5,4.1,20.75,464.0,208.28,128.04
2018,9,17,16,0,835.0,61.0,4.2,19.7,413.0,146.01,79.73
2018,9,17,16,15,801.5,57.5,4.2,18.95,359.5,79.57,39.93
2018,9,17,16,30,768.0,54.0,4.2,18.2,306.0,42.8,32.13
2018,9,17,16,45,717.0,50.0,4.25,17.45,252.0,40.47,30.22
2018,9,17,17,0,666.0,46.0,4.3,16.7,198.0,38.17,28.2
2018,9,17,17,15,579.0,40.5,4.2,15.85,147.5,34.45,24.73
2018,9,17,17,30,492.0,35.0,4.1,15.0,97.0,28.23,18.79
2018,9,17,17,45,325.5,25.0,4.0,14.1,58.0,20.66,9.7
2018,9,17,18,0,159.0,15.0,3.9,13.2,19.0,13.64,0.0
2018,9,17,18,15,79.5,7.5,3.8,12.7,9.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.6,11.65,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.95,9.85,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.85,9.6,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.75,9.4,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.65,9.2,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.55,8.85,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.45,8.7,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.25,8.35,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.15,8.2,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.05,8.05,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,1.95,7.95,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,1.85,7.85,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.55,7.55,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,9,18,5,45,60.0,6.0,1.8,8.15,7.5,0.0,0.0
2018,9,18,6,0,120.0,12.0,1.9,8.4,15.0,60.86,0.0
2018,9,18,6,15,305.5,23.0,2.0,8.85,55.5,196.82,133.71
2018,9,18,6,30,491.0,34.0,2.1,9.3,96.0,329.58,268.55
2018,9,18,6,45,475.5,39.0,2.2,9.8,122.5,352.46,294.9
2018,9,18,7,0,460.0,44.0,2.3,10.3,149.0,372.61,315.5
2018,9,18,7,15,259.0,77.5,2.25,11.0,139.5,294.09,248.89
2018,9,18,7,30,58.0,111.0,2.2,11.7,130.0,159.03,131.74
2018,9,18,7,45,232.5,122.5,2.15,12.35,217.5,334.21,280.72
2018,9,18,8,0,407.0,134.0,2.1,13.0,305.0,514.96,424.98
2018,9,18,8,15,590.5,113.5,2.05,13.75,395.0,668.33,539.99
2018,9,18,8,30,774.0,93.0,2.0,14.5,485.0,819.34,644.88
2018,9,18,8,45,847.0,81.0,1.95,15.25,546.5,892.82,690.47
2018,9,18,9,0,920.0,69.0,1.9,16.0,608.0,957.24,729.11
2018,9,18,9,15,933.5,70.0,1.85,16.7,649.5,989.86,745.71
2018,9,18,9,30,947.0,71.0,1.8,17.4,691.0,1019.18,760.23
2018,9,18,9,45,956.5,72.0,1.8,18.1,726.0,1041.01,770.48
2018,9,18,10,0,966.0,73.0,1.8,18.8,761.0,1058.99,778.34
2018,9,18,10,15,972.5,73.5,1.9,19.35,789.0,1069.36,783.37
2018,9,18,10,30,979.0,74.0,2.0,19.9,817.0,1075.59,785.97
2018,9,18,10,45,983.5,74.5,2.1,20.45,837.5,1075.61,784.75
2018,9,18,11,0,988.0,75.0,2.2,21.0,858.0,1071.37,781.01
2018,9,18,11,15,990.0,75.5,2.3,21.35,870.0,1060.41,773.71
2018,9,18,11,30,992.0,76.0,2.4,21.7,882.0,1045.25,763.85
2018,9,18,11,45,992.5,76.5,2.5,22.1,886.0,1024.54,750.33
2018,9,18,12,0,993.0,77.0,2.6,22.5,890.0,999.83,734.25
2018,9,18,12,15,990.5,77.5,2.7,22.7,885.0,968.54,714.41
2018,9,18,12,30,988.0,78.0,2.8,22.9,880.0,933.67,692.09
2018,9,18,12,45,983.0,79.0,2.9,23.05,867.0,893.83,666.39
2018,9,18,13,0,978.0,80.0,3.0,23.2,854.0,850.92,638.34
2018,9,18,13,15,973.0,79.5,3.05,23.2,833.0,803.64,607.02
2018,9,18,13,30,968.0,79.0,3.1,23.2,812.0,753.76,573.51
2018,9,18,13,45,960.0,78.5,3.2,23.2,783.5,699.58,534.3
2018,9,18,14,0,952.0,78.0,3.3,23.2,755.0,643.57,492.19
2018,9,18,14,15,942.0,76.5,3.4,23.0,719.0,583.96,446.37
2018,9,18,14,30,932.0,75.0,3.5,22.8,683.0,523.3,398.03
2018,9,18,14,45,918.0,74.0,3.55,22.6,641.5,460.62,346.3
2018,9,18,15,0,904.0,73.0,3.6,22.4,600.0,397.89,292.78
2018,9,18,15,15,886.0,71.0,3.6,22.4,553.0,333.29,236.3
2018,9,18,15,30,868.0,69.0,3.6,22.4,506.0,269.71,180.22
2018,9,18,15,45,842.5,66.5,3.7,21.55,455.0,205.69,126.08
2018,9,18,16,0,817.0,64.0,3.8,20.7,404.0,139.18,74.82
2018,9,18,16,15,774.0,61.0,3.85,19.9,349.0,79.02,41.0
2018,9,18,16,30,731.0,58.0,3.9,19.1,294.0,45.98,34.8
2018,9,18,16,45,672.0,54.0,3.9,18.35,240.5,43.81,33.04
2018,9,18,17,0,613.0,50.0,3.9,17.6,187.0,38.19,28.09
2018,9,18,17,15,463.5,45.0,3.85,16.65,132.5,35.25,25.3
2018,9,18,17,30,314.0,40.0,3.8,15.7,78.0,32.67,22.45
2018,9,18,17,45,187.5,25.5,3.75,14.75,45.0,20.09,8.23
2018,9,18,18,0,61.0,11.0,3.7,13.8,12.0,10.01,0.0
2018,9,18,18,15,30.5,5.5,3.6,13.25,6.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.25,11.2,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,2.95,10.6,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.45,9.75,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.25,9.45,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.1,9.15,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.1,8.75,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.05,8.35,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.95,8.15,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.9,7.85,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.85,7.8,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.75,7.75,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.65,7.65,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.65,7.55,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.55,7.7,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,9,19,5,45,54.0,7.0,1.7,8.1,8.0,0.0,0.0
2018,9,19,6,0,108.0,14.0,1.8,8.3,16.0,57.75,0.0
2018,9,19,6,15,262.5,27.0,1.9,8.8,53.5,178.88,116.68
2018,9,19,6,30,417.0,40.0,2.0,9.3,91.0,296.96,241.59
2018,9,19,6,45,492.5,48.0,2.15,9.8,137.5,374.15,312.17
2018,9,19,7,0,568.0,56.0,2.3,10.3,184.0,457.6,384.51
2018,9,19,7,15,568.0,68.5,2.3,10.95,224.5,500.93,420.32
2018,9,19,7,30,568.0,81.0,2.3,11.6,265.0,542.52,452.66
2018,9,19,7,45,610.0,89.0,2.35,12.3,317.0,609.32,502.69
2018,9,19,8,0,652.0,97.0,2.4,13.0,369.0,677.42,551.44
2018,9,19,8,15,689.0,102.0,2.35,13.8,421.0,738.34,592.45
2018,9,19,8,30,726.0,107.0,2.3,14.6,473.0,799.11,632.03
2018,9,19,8,45,812.0,94.5,2.25,15.45,539.0,877.62,682.68
2018,9,19,9,0,898.0,82.0,2.2,16.3,605.0,952.77,729.03
2018,9,19,9,15,912.0,84.0,2.2,17.15,647.0,986.37,746.63
2018,9,19,9,30,926.0,86.0,2.2,18.0,689.0,1016.74,762.3
2018,9,19,9,45,936.0,87.5,2.25,18.9,724.5,1039.06,773.05
2018,9,19,10,0,946.0,89.0,2.3,19.8,760.0,1057.62,781.43
2018,9,19,10,15,953.5,89.5,2.4,20.6,788.0,1068.56,785.88
2018,9,19,10,30,961.0,90.0,2.5,21.4,816.0,1075.45,787.89
2018,9,19,10,45,965.5,91.0,2.65,22.25,836.5,1075.76,786.24
2018,9,19,11,0,970.0,92.0,2.8,23.1,857.0,1071.86,782.03
2018,9,19,11,15,972.5,93.0,2.9,23.65,869.5,1061.8,774.37
2018,9,19,11,30,975.0,94.0,3.0,24.2,882.0,1047.58,764.21
2018,9,19,11,45,975.5,94.5,3.15,24.75,886.0,1026.83,750.34
2018,9,19,12,0,976.0,95.0,3.3,25.3,890.0,1002.15,733.94
2018,9,19,12,15,975.0,94.5,3.4,25.5,885.5,971.25,714.06
2018,9,19,12,30,974.0,94.0,3.5,25.7,881.0,936.76,691.73
2018,9,19,12,45,970.5,94.0,3.6,25.9,868.0,897.29,665.92
2018,9,19,13,0,967.0,94.0,3.7,26.1,855.0,854.71,637.79
2018,9,19,13,15,962.0,92.5,3.75,26.1,833.5,806.62,605.86
2018,9,19,13,30,957.0,91.0,3.8,26.1,812.0,756.01,571.6
2018,9,19,13,45,949.0,91.0,3.85,26.15,783.5,702.6,532.34
2018,9,19,14,0,941.0,91.0,3.9,26.2,755.0,647.37,490.65
2018,9,19,14,15,930.5,89.0,3.95,26.05,719.0,587.38,444.59
2018,9,19,14,30,920.0,87.0,4.0,25.9,683.0,526.42,396.24
2018,9,19,14,45,905.5,85.5,4.0,25.8,641.0,463.54,344.64
2018,9,19,15,0,891.0,84.0,4.0,25.7,599.0,400.68,291.47
2018,9,19,15,15,871.5,81.5,4.0,25.7,551.5,335.77,235.52
2018,9,19,15,30,852.0,79.0,4.0,25.7,504.0,268.22,177.22
2018,9,19,15,45,824.5,76.0,4.0,25.0,452.5,203.83,123.62
2018,9,19,16,0,797.0,73.0,4.0,24.3,401.0,142.39,77.42
2018,9,19,16,15,757.0,68.5,3.6,23.55,346.5,82.42,44.54
2018,9,19,16,30,717.0,64.0,3.2,22.8,292.0,51.1,38.67
2018,9,19,16,45,656.0,59.0,2.85,22.0,238.0,44.15,32.81
2018,9,19,17,0,595.0,54.0,2.5,21.2,184.0,41.63,30.62
2018,9,19,17,15,495.5,46.0,2.25,20.0,134.0,36.44,25.92
2018,9,19,17,30,396.0,38.0,2.0,18.8,84.0,31.23,20.8
2018,9,19,17,45,240.0,25.0,1.75,17.55,48.5,21.02,7.19
2018,9,19,18,0,84.0,12.0,1.5,16.3,13.0,10.91,0.0
2018,9,19,18,15,42.0,6.0,1.5,15.85,6.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
