Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,29,21,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,1.65,7.15,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,1.6,6.95,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,1.65,6.75,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,1.65,6.4,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,1.6,5.25,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,10,30,6,15,46.0,4.0,1.7,5.7,4.0,0.0,0.0
2018,10,30,6,30,92.0,8.0,1.8,6.2,8.0,54.2,0.0
2018,10,30,6,45,292.5,18.0,1.9,6.7,41.5,205.76,0.0
2018,10,30,7,0,493.0,28.0,2.0,7.2,75.0,360.68,286.79
2018,10,30,7,15,589.0,33.0,2.25,7.95,121.5,453.08,377.64
2018,10,30,7,30,685.0,38.0,2.5,8.7,168.0,550.76,461.56
2018,10,30,7,45,741.0,42.0,2.8,9.4,217.5,623.34,521.31
2018,10,30,8,0,797.0,46.0,3.1,10.1,267.0,690.45,574.06
2018,10,30,8,15,832.0,49.0,3.2,10.8,315.0,747.01,615.65
2018,10,30,8,30,867.0,52.0,3.3,11.5,363.0,803.0,655.28
2018,10,30,8,45,891.5,53.5,3.45,12.2,407.0,846.67,684.89
2018,10,30,9,0,916.0,55.0,3.6,12.9,451.0,888.23,712.37
2018,10,30,9,15,930.5,57.0,3.65,13.5,489.0,918.98,731.24
2018,10,30,9,30,945.0,59.0,3.7,14.1,527.0,946.48,747.66
2018,10,30,9,45,955.0,60.5,3.8,14.75,559.0,965.68,758.3
2018,10,30,10,0,965.0,62.0,3.9,15.4,591.0,981.12,766.39
2018,10,30,10,15,972.0,62.5,3.95,15.9,615.0,988.56,769.1
2018,10,30,10,30,979.0,63.0,4.0,16.4,639.0,991.98,769.22
2018,10,30,10,45,984.0,63.5,4.05,16.85,656.5,989.47,765.57
2018,10,30,11,0,989.0,64.0,4.1,17.3,674.0,982.84,759.29
2018,10,30,11,15,991.0,64.5,4.1,17.65,683.0,969.4,748.46
2018,10,30,11,30,993.0,65.0,4.1,18.0,692.0,951.92,735.05
2018,10,30,11,45,992.5,65.0,4.15,18.35,692.5,927.75,717.4
2018,10,30,12,0,992.0,65.0,4.2,18.7,693.0,899.82,697.24
2018,10,30,12,15,988.5,65.5,4.25,18.85,686.0,866.45,673.78
2018,10,30,12,30,985.0,66.0,4.3,19.0,679.0,829.76,647.92
2018,10,30,12,45,979.0,66.5,4.35,19.15,663.5,788.1,618.41
2018,10,30,13,0,973.0,67.0,4.4,19.3,648.0,743.69,586.78
2018,10,30,13,15,967.0,66.0,4.4,19.35,625.5,695.09,549.76
2018,10,30,13,30,961.0,65.0,4.4,19.4,603.0,644.24,509.57
2018,10,30,13,45,951.0,63.5,4.45,19.4,573.0,588.64,464.95
2018,10,30,14,0,941.0,62.0,4.5,19.4,543.0,531.67,417.87
2018,10,30,14,15,926.5,60.5,4.45,19.25,506.5,471.63,366.9
2018,10,30,14,30,912.0,59.0,4.4,19.1,470.0,411.25,314.12
2018,10,30,14,45,891.0,56.5,4.35,18.95,427.5,347.72,257.6
2018,10,30,15,0,870.0,54.0,4.3,18.8,385.0,285.2,201.07
2018,10,30,15,15,825.0,53.0,4.3,18.8,335.5,220.47,144.02
2018,10,30,15,30,780.0,52.0,4.3,18.8,286.0,157.7,91.66
2018,10,30,15,45,742.0,47.5,3.65,17.9,239.5,99.39,49.94
2018,10,30,16,0,704.0,43.0,3.0,17.0,193.0,45.5,26.06
2018,10,30,16,15,613.0,38.5,2.6,15.75,145.0,33.01,23.41
2018,10,30,16,30,522.0,34.0,2.2,14.5,97.0,30.15,20.41
2018,10,30,16,45,346.0,24.0,1.8,13.3,58.0,19.82,8.82
2018,10,30,17,0,170.0,14.0,1.4,12.1,19.0,12.73,0.0
2018,10,30,17,15,85.0,7.0,1.4,11.65,9.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,0.65,7.8,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,0.35,8.3,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,0.3,8.3,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,0.35,8.3,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,0.45,8.3,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,0.55,8.3,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,0.7,8.25,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,0.85,8.05,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,0.95,7.75,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,10,31,6,15,42.5,3.5,0.95,7.95,3.5,0.0,0.0
2018,10,31,6,30,85.0,7.0,0.9,8.3,7.0,49.63,0.0
2018,10,31,6,45,241.5,16.5,0.9,8.6,35.0,174.27,0.0
2018,10,31,7,0,398.0,26.0,0.9,8.9,63.0,301.24,234.6
2018,10,31,7,15,495.0,33.5,1.0,9.85,107.0,391.63,321.88
2018,10,31,7,30,592.0,41.0,1.1,10.8,151.0,489.0,403.76
2018,10,31,7,45,658.0,44.5,1.2,11.8,198.5,564.81,463.64
2018,10,31,8,0,724.0,48.0,1.3,12.8,246.0,643.06,522.3
2018,10,31,8,15,764.5,51.0,1.45,13.65,293.0,702.18,564.84
2018,10,31,8,30,805.0,54.0,1.6,14.5,340.0,752.87,599.85
2018,10,31,8,45,783.0,66.0,1.7,15.35,372.0,777.94,615.03
2018,10,31,9,0,761.0,78.0,1.8,16.2,404.0,790.05,620.87
2018,10,31,9,15,816.5,73.0,1.85,16.9,450.5,845.65,657.26
2018,10,31,9,30,872.0,68.0,1.9,17.6,497.0,890.27,684.82
2018,10,31,9,45,903.0,65.0,2.0,18.25,533.5,921.88,703.88
2018,10,31,10,0,934.0,62.0,2.1,18.9,570.0,950.39,720.86
2018,10,31,10,15,942.5,63.0,2.2,19.3,595.0,959.78,725.67
2018,10,31,10,30,951.0,64.0,2.3,19.7,620.0,965.27,728.19
2018,10,31,10,45,957.0,64.5,2.35,20.15,637.5,963.83,725.59
2018,10,31,11,0,963.0,65.0,2.4,20.6,655.0,958.37,720.54
2018,10,31,11,15,891.5,91.0,2.55,20.85,643.0,910.39,688.42
2018,10,31,11,30,820.0,117.0,2.7,21.1,631.0,867.44,659.71
2018,10,31,11,45,837.0,111.5,2.85,21.4,637.0,854.71,651.47
2018,10,31,12,0,854.0,106.0,3.0,21.7,643.0,837.92,640.18
2018,10,31,12,15,910.0,85.5,3.1,21.85,652.5,824.97,631.69
2018,10,31,12,30,966.0,65.0,3.2,22.0,662.0,812.16,623.34
2018,10,31,12,45,961.5,64.5,3.25,22.15,647.0,771.25,594.88
2018,10,31,13,0,957.0,64.0,3.3,22.3,632.0,727.55,564.39
2018,10,31,13,15,918.0,71.5,3.25,22.3,600.0,667.97,519.7
2018,10,31,13,30,879.0,79.0,3.2,22.3,568.0,608.81,474.0
2018,10,31,13,45,802.0,93.0,3.15,22.3,521.0,538.38,418.74
2018,10,31,14,0,725.0,107.0,3.1,22.3,474.0,470.15,364.33
2018,10,31,14,15,693.0,104.0,3.1,22.1,435.0,410.8,316.09
2018,10,31,14,30,661.0,101.0,3.1,21.9,396.0,353.59,268.29
2018,10,31,14,45,661.0,90.5,3.1,21.7,362.0,302.15,223.4
2018,10,31,15,0,661.0,80.0,3.1,21.5,328.0,249.95,176.94
2018,10,31,15,15,581.0,81.0,3.1,21.5,279.0,191.41,128.39
2018,10,31,15,30,501.0,82.0,3.1,21.5,230.0,141.95,89.84
2018,10,31,15,45,396.0,76.5,2.55,20.4,181.0,92.46,56.71
2018,10,31,16,0,291.0,71.0,2.0,19.3,132.0,57.45,39.9
2018,10,31,16,15,241.5,56.0,1.85,18.1,98.0,42.63,31.47
2018,10,31,16,30,192.0,41.0,1.7,16.9,64.0,31.72,21.44
2018,10,31,16,45,127.5,26.0,1.5,15.65,38.0,20.41,8.35
2018,10,31,17,0,63.0,11.0,1.3,14.4,12.0,10.01,0.0
2018,10,31,17,15,31.5,5.5,1.3,14.1,6.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,0.55,13.2,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,0.45,13.1,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,0.4,12.95,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,0.35,12.95,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,0.45,13.05,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,1,6,15,0.0,0.5,1.25,10.15,0.5,0.0,0.0
2018,11,1,6,30,0.0,1.0,1.2,10.5,1.0,0.91,0.0
2018,11,1,6,45,4.0,7.5,1.15,10.85,8.0,9.04,0.0
2018,11,1,7,0,8.0,14.0,1.1,11.2,15.0,17.36,8.22
2018,11,1,7,15,9.5,20.5,1.3,12.2,22.0,24.53,15.33
2018,11,1,7,30,11.0,27.0,1.5,13.2,29.0,31.82,21.92
2018,11,1,7,45,69.0,53.5,1.75,14.25,71.5,114.3,93.91
2018,11,1,8,0,127.0,80.0,2.0,15.3,114.0,194.08,162.0
2018,11,1,8,15,271.0,98.5,2.15,16.0,188.5,349.48,291.55
2018,11,1,8,30,415.0,117.0,2.3,16.7,263.0,516.25,423.36
2018,11,1,8,45,369.5,141.5,2.45,17.45,283.0,516.73,419.78
2018,11,1,9,0,324.0,166.0,2.6,18.2,303.0,496.15,401.27
2018,11,1,9,15,290.5,187.5,2.7,18.8,318.5,496.15,398.63
2018,11,1,9,30,257.0,209.0,2.8,19.4,334.0,493.45,393.79
2018,11,1,9,45,331.0,208.0,2.85,20.05,380.0,558.75,443.2
2018,11,1,10,0,405.0,207.0,2.9,20.7,426.0,641.91,503.76
2018,11,1,10,15,470.5,198.5,2.95,21.25,463.5,690.69,538.48
2018,11,1,10,30,536.0,190.0,3.0,21.8,501.0,737.21,571.2
2018,11,1,10,45,567.5,186.5,3.05,22.35,524.0,755.46,582.75
2018,11,1,11,0,599.0,183.0,3.1,22.9,547.0,777.07,596.63
2018,11,1,11,15,702.0,150.5,3.15,23.35,583.5,821.78,626.93
2018,11,1,11,30,805.0,118.0,3.2,23.8,620.0,853.76,647.7
2018,11,1,11,45,847.5,104.0,3.2,24.2,633.0,853.41,646.08
2018,11,1,12,0,890.0,90.0,3.2,24.6,646.0,840.78,636.4
2018,11,1,12,15,910.0,82.5,3.2,24.8,645.5,819.76,621.63
2018,11,1,12,30,930.0,75.0,3.2,25.0,645.0,794.34,603.94
2018,11,1,12,45,924.5,74.5,3.2,25.2,630.0,753.93,575.76
2018,11,1,13,0,919.0,74.0,3.2,25.4,615.0,710.94,545.61
2018,11,1,13,15,845.0,92.5,3.15,25.45,575.5,645.46,496.05
2018,11,1,13,30,771.0,111.0,3.1,25.5,536.0,579.77,445.78
2018,11,1,13,45,748.5,108.0,3.0,25.5,503.0,523.42,402.04
2018,11,1,14,0,726.0,105.0,2.9,25.5,470.0,467.53,357.56
2018,11,1,14,15,690.0,104.5,2.8,25.3,431.5,408.97,310.32
2018,11,1,14,30,654.0,104.0,2.7,25.1,393.0,352.88,263.99
2018,11,1,14,45,683.5,87.5,2.6,24.9,364.5,305.66,222.36
2018,11,1,15,0,713.0,71.0,2.5,24.7,336.0,256.26,177.64
2018,11,1,15,15,702.0,64.5,2.5,24.7,298.0,202.25,130.43
2018,11,1,15,30,691.0,58.0,2.5,24.7,260.0,148.97,86.12
2018,11,1,15,45,607.5,53.5,1.8,23.25,208.5,90.06,46.44
2018,11,1,16,0,524.0,49.0,1.1,21.8,157.0,43.72,26.54
2018,11,1,16,15,473.5,41.0,1.1,20.95,119.0,32.26,22.17
2018,11,1,16,30,423.0,33.0,1.1,20.1,81.0,26.75,16.87
2018,11,1,16,45,274.5,22.5,1.1,19.25,48.0,18.59,6.03
2018,11,1,17,0,126.0,12.0,1.1,18.4,15.0,10.91,0.0
2018,11,1,17,15,63.0,6.0,1.05,18.15,7.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,0.95,17.6,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,0.85,16.75,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,0.65,16.35,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,0.55,16.2,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,0.45,16.05,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.4,15.85,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.4,15.7,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.45,15.35,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.55,14.55,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.65,14.45,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.75,14.1,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,0.75,13.9,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,0.7,13.55,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,2,6,15,34.0,3.5,0.85,11.95,3.0,0.0,0.0
2018,11,2,6,30,68.0,7.0,0.8,12.1,6.0,0.0,0.0
2018,11,2,6,45,243.5,16.5,0.8,12.2,34.0,149.38,0.0
2018,11,2,7,0,419.0,26.0,0.8,12.3,62.0,310.81,231.91
2018,11,2,7,15,521.5,32.5,0.9,13.1,106.0,405.81,327.3
2018,11,2,7,30,624.0,39.0,1.0,13.9,150.0,506.51,411.16
2018,11,2,7,45,683.0,43.0,1.15,14.7,197.5,578.69,468.31
2018,11,2,8,0,742.0,47.0,1.3,15.5,245.0,652.81,524.11
2018,11,2,8,15,779.5,50.0,1.45,16.35,291.0,709.88,564.83
2018,11,2,8,30,817.0,53.0,1.6,17.2,337.0,758.32,597.92
2018,11,2,8,45,842.5,55.0,1.7,18.05,379.5,801.92,626.12
2018,11,2,9,0,868.0,57.0,1.8,18.9,422.0,843.63,652.3
2018,11,2,9,15,885.0,59.0,1.95,19.65,459.5,875.47,671.94
2018,11,2,9,30,902.0,61.0,2.1,20.4,497.0,904.36,689.4
2018,11,2,9,45,914.5,63.0,2.25,21.2,529.0,925.9,701.63
2018,11,2,10,0,927.0,65.0,2.4,22.0,561.0,943.88,711.49
2018,11,2,10,15,911.0,73.0,2.5,22.5,578.5,939.56,706.78
2018,11,2,10,30,895.0,81.0,2.6,23.0,596.0,931.14,699.68
2018,11,2,10,45,906.0,80.0,2.7,23.5,614.5,932.48,699.34
2018,11,2,11,0,917.0,79.0,2.8,24.0,633.0,929.98,696.46
2018,11,2,11,15,924.0,78.5,2.85,24.3,643.5,920.6,689.28
2018,11,2,11,30,931.0,78.0,2.9,24.6,654.0,907.34,679.69
2018,11,2,11,45,945.5,73.5,2.95,24.9,659.5,891.81,668.73
2018,11,2,12,0,960.0,69.0,3.0,25.2,665.0,872.1,655.05
2018,11,2,12,15,933.0,76.0,3.05,25.25,650.0,828.7,625.82
2018,11,2,12,30,906.0,83.0,3.1,25.3,635.0,783.36,595.17
2018,11,2,12,45,649.5,154.5,3.2,25.4,545.5,647.41,496.94
2018,11,2,13,0,393.0,226.0,3.3,25.5,456.0,500.42,385.93
2018,11,2,13,15,530.0,181.0,3.3,25.35,478.5,530.86,410.52
2018,11,2,13,30,667.0,136.0,3.3,25.2,501.0,542.82,419.5
2018,11,2,13,45,717.0,115.0,3.35,25.1,488.5,512.38,395.35
2018,11,2,14,0,767.0,94.0,3.4,25.0,476.0,475.75,365.41
2018,11,2,14,15,670.0,107.5,3.35,24.6,424.0,402.25,306.94
2018,11,2,14,30,573.0,121.0,3.3,24.2,372.0,337.44,254.74
2018,11,2,14,45,672.0,90.5,3.3,23.85,358.0,303.95,222.71
2018,11,2,15,0,771.0,60.0,3.3,23.5,344.0,259.95,179.93
2018,11,2,15,15,693.5,63.0,3.3,23.5,294.0,198.34,128.43
2018,11,2,15,30,616.0,66.0,3.3,23.5,244.0,142.54,84.69
2018,11,2,15,45,514.5,63.0,2.5,22.0,193.5,90.72,50.8
2018,11,2,16,0,413.0,60.0,1.7,20.5,143.0,51.47,34.27
2018,11,2,16,15,334.5,48.5,1.55,19.4,104.0,37.26,26.59
2018,11,2,16,30,256.0,37.0,1.4,18.3,65.0,28.82,18.66
2018,11,2,16,45,158.0,23.0,1.3,17.2,37.5,18.13,4.73
2018,11,2,17,0,60.0,9.0,1.2,16.1,10.0,8.19,0.0
2018,11,2,17,15,30.0,4.5,1.2,15.6,5.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,11,3,6,15,41.0,4.0,1.45,8.95,3.0,0.0,0.0
2018,11,3,6,30,82.0,8.0,1.4,9.4,6.0,0.0,0.0
2018,11,3,6,45,280.0,16.5,1.35,9.8,35.0,169.11,0.0
2018,11,3,7,0,478.0,25.0,1.3,10.2,64.0,343.07,253.3
2018,11,3,7,15,576.0,30.5,1.45,11.3,109.0,437.82,355.69
2018,11,3,7,30,674.0,36.0,1.6,12.4,154.0,535.98,438.74
2018,11,3,7,45,729.5,40.0,1.7,13.5,202.0,607.11,495.13
2018,11,3,8,0,785.0,44.0,1.8,14.6,250.0,672.88,544.29
2018,11,3,8,15,812.5,47.0,1.9,15.4,294.5,722.56,579.71
2018,11,3,8,30,840.0,50.0,2.0,16.2,339.0,771.31,613.03
2018,11,3,8,45,806.5,63.0,2.05,17.0,368.5,789.19,622.71
2018,11,3,9,0,773.0,76.0,2.1,17.8,398.0,793.26,622.48
2018,11,3,9,15,843.5,68.0,2.3,18.6,448.0,857.92,666.37
2018,11,3,9,30,914.0,60.0,2.5,19.4,498.0,911.92,701.4
2018,11,3,9,45,932.5,59.0,2.7,20.25,530.5,934.99,714.68
2018,11,3,10,0,951.0,58.0,2.9,21.1,563.0,954.64,725.84
2018,11,3,10,15,959.0,59.0,3.0,21.65,588.0,963.58,729.8
2018,11,3,10,30,967.0,60.0,3.1,22.2,613.0,968.57,731.31
2018,11,3,10,45,971.5,61.0,3.25,22.8,630.0,966.33,728.35
2018,11,3,11,0,976.0,62.0,3.4,23.4,647.0,960.04,722.83
2018,11,3,11,15,977.5,62.5,3.5,23.75,656.0,946.42,712.85
2018,11,3,11,30,979.0,63.0,3.6,24.1,665.0,928.86,700.37
2018,11,3,11,45,962.0,68.5,3.7,24.4,660.5,897.84,678.9
2018,11,3,12,0,945.0,74.0,3.8,24.7,656.0,863.75,655.38
2018,11,3,12,15,895.0,88.0,3.85,24.85,634.5,810.55,618.53
2018,11,3,12,30,845.0,102.0,3.9,25.0,613.0,762.2,584.88
2018,11,3,12,45,862.0,94.0,4.0,25.15,604.5,731.85,563.99
2018,11,3,13,0,879.0,86.0,4.1,25.3,596.0,693.55,536.33
2018,11,3,13,15,877.0,84.0,4.05,25.25,576.5,650.46,503.53
2018,11,3,13,30,875.0,82.0,4.0,25.2,557.0,605.04,468.23
2018,11,3,13,45,864.0,77.5,3.95,25.2,526.0,550.06,424.84
2018,11,3,14,0,853.0,73.0,3.9,25.2,495.0,494.11,379.54
2018,11,3,14,15,763.5,86.5,3.8,24.95,444.0,421.85,321.27
2018,11,3,14,30,674.0,100.0,3.7,24.7,393.0,354.88,266.54
2018,11,3,14,45,496.0,118.0,3.6,24.5,322.5,269.78,199.51
2018,11,3,15,0,318.0,136.0,3.5,24.3,252.0,204.45,149.8
2018,11,3,15,15,239.5,124.5,3.5,24.3,205.5,156.32,112.35
2018,11,3,15,30,161.0,113.0,3.5,24.3,159.0,117.63,83.86
2018,11,3,15,45,138.0,94.0,2.55,22.65,128.5,87.56,61.75
2018,11,3,16,0,115.0,75.0,1.6,21.0,98.0,60.75,46.99
2018,11,3,16,15,89.0,56.5,1.5,19.85,71.5,45.4,33.45
2018,11,3,16,30,63.0,38.0,1.4,18.7,45.0,31.14,20.44
2018,11,3,16,45,35.5,22.5,1.35,17.55,26.0,18.75,3.62
2018,11,3,17,0,8.0,7.0,1.3,16.4,7.0,6.37,0.0
2018,11,3,17,15,4.0,3.5,1.3,16.05,3.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.25,14.75,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,0.95,14.35,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,0.65,10.65,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,0.55,10.75,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,11,4,6,15,7.0,1.0,0.45,10.95,1.0,0.0,0.0
2018,11,4,6,30,14.0,2.0,0.4,11.1,2.0,0.0,0.0
2018,11,4,6,45,162.5,15.5,0.4,11.3,27.5,103.28,0.0
2018,11,4,7,0,311.0,29.0,0.4,11.5,53.0,253.36,180.35
2018,11,4,7,15,476.0,33.5,0.35,12.15,100.5,383.51,306.92
2018,11,4,7,30,641.0,38.0,0.3,12.8,148.0,514.6,412.73
2018,11,4,7,45,666.5,45.5,0.3,13.45,190.0,567.37,453.26
2018,11,4,8,0,692.0,53.0,0.3,14.1,232.0,619.84,491.59
2018,11,4,8,15,730.5,58.5,0.35,14.8,278.5,679.39,533.29
2018,11,4,8,30,769.0,64.0,0.4,15.5,325.0,738.57,572.79
2018,11,4,8,45,749.5,75.0,0.4,16.2,356.0,754.59,580.34
2018,11,4,9,0,730.0,86.0,0.4,16.9,387.0,772.34,589.37
2018,11,4,9,15,647.0,113.0,0.6,17.9,397.5,744.29,569.58
2018,11,4,9,30,564.0,140.0,0.8,18.9,408.0,701.48,539.69
2018,11,4,9,45,586.0,143.0,0.95,19.9,437.5,736.12,563.0
2018,11,4,10,0,608.0,146.0,1.1,20.9,467.0,761.5,578.68
2018,11,4,10,15,553.5,171.0,1.3,21.45,473.0,732.0,557.94
2018,11,4,10,30,499.0,196.0,1.5,22.0,479.0,707.19,539.29
2018,11,4,10,45,503.0,201.0,1.65,22.6,493.5,710.2,540.85
2018,11,4,11,0,507.0,206.0,1.8,23.2,508.0,710.81,540.44
2018,11,4,11,15,588.0,184.5,1.95,23.45,539.5,747.26,567.65
2018,11,4,11,30,669.0,163.0,2.1,23.7,571.0,786.33,595.23
2018,11,4,11,45,825.0,116.5,2.25,23.95,620.5,843.3,634.38
2018,11,4,12,0,981.0,70.0,2.4,24.2,670.0,886.51,663.77
2018,11,4,12,15,978.0,70.0,2.55,24.25,663.0,853.42,642.19
2018,11,4,12,30,975.0,70.0,2.7,24.3,656.0,817.06,618.78
2018,11,4,12,45,950.0,74.0,2.85,24.35,633.5,766.37,585.03
2018,11,4,13,0,925.0,78.0,3.0,24.4,611.0,714.34,549.32
2018,11,4,13,15,892.5,81.0,3.1,24.25,579.5,655.57,506.21
2018,11,4,13,30,860.0,84.0,3.2,24.1,548.0,599.42,463.81
2018,11,4,13,45,825.5,84.0,3.3,23.95,510.0,536.58,415.35
2018,11,4,14,0,791.0,84.0,3.4,23.8,472.0,475.08,366.53
2018,11,4,14,15,787.0,79.5,3.4,23.45,442.0,423.96,324.13
2018,11,4,14,30,783.0,75.0,3.4,23.1,412.0,371.76,279.38
2018,11,4,14,45,773.0,71.0,3.45,22.75,377.0,317.27,231.65
2018,11,4,15,0,763.0,67.0,3.5,22.4,342.0,262.8,183.06
2018,11,4,15,15,769.5,59.5,3.5,22.4,306.0,208.54,134.08
2018,11,4,15,30,776.0,52.0,3.5,22.4,270.0,152.83,86.56
2018,11,4,15,45,721.0,47.5,3.0,20.9,221.5,94.06,46.63
2018,11,4,16,0,666.0,43.0,2.5,19.4,173.0,41.86,30.9
2018,11,4,16,15,487.0,39.5,2.2,18.05,120.5,31.37,21.56
2018,11,4,16,30,308.0,36.0,1.9,16.7,68.0,29.82,19.39
2018,11,4,16,45,178.5,21.5,1.65,15.4,38.0,17.93,1.54
2018,11,4,17,0,49.0,7.0,1.4,14.1,8.0,6.37,0.0
2018,11,4,17,15,24.5,3.5,1.35,13.55,4.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,5,6,15,16.5,2.0,1.2,7.8,1.5,0.0,0.0
2018,11,5,6,30,33.0,4.0,1.3,8.2,3.0,0.0,0.0
2018,11,5,6,45,209.5,14.0,1.4,8.6,28.0,127.39,0.0
2018,11,5,7,0,386.0,24.0,1.5,9.0,53.0,282.49,197.94
2018,11,5,7,15,494.5,30.0,1.65,9.75,95.0,382.99,313.39
2018,11,5,7,30,603.0,36.0,1.8,10.5,137.0,485.14,402.39
2018,11,5,7,45,665.0,40.0,1.95,11.25,183.0,557.99,462.51
2018,11,5,8,0,727.0,44.0,2.1,12.0,229.0,633.15,521.43
2018,11,5,8,15,766.0,46.0,2.3,12.85,274.0,681.34,557.32
2018,11,5,8,30,805.0,48.0,2.5,13.7,319.0,736.45,597.1
2018,11,5,8,45,831.5,50.0,2.65,14.55,360.5,780.4,627.01
2018,11,5,9,0,858.0,52.0,2.8,15.4,402.0,822.58,654.93
2018,11,5,9,15,875.0,54.0,3.0,16.2,439.0,854.15,675.13
2018,11,5,9,30,892.0,56.0,3.2,17.0,476.0,882.83,693.07
2018,11,5,9,45,903.5,57.5,3.4,17.8,507.0,902.66,704.61
2018,11,5,10,0,915.0,59.0,3.6,18.6,538.0,919.0,713.74
2018,11,5,10,15,924.0,59.5,3.65,19.1,562.0,928.08,717.74
2018,11,5,10,30,933.0,60.0,3.7,19.6,586.0,933.39,719.29
2018,11,5,10,45,939.0,60.5,3.75,20.15,603.0,932.1,716.3
2018,11,5,11,0,945.0,61.0,3.8,20.7,620.0,926.89,710.83
2018,11,5,11,15,948.0,62.0,3.85,21.0,629.5,915.73,702.09
2018,11,5,11,30,951.0,63.0,3.9,21.3,639.0,900.69,690.86
2018,11,5,11,45,951.5,63.0,3.9,21.55,640.5,878.52,674.66
2018,11,5,12,0,952.0,63.0,3.9,21.8,642.0,852.73,656.09
2018,11,5,12,15,949.5,63.5,3.9,21.95,635.5,821.67,634.11
2018,11,5,12,30,947.0,64.0,3.9,22.1,629.0,787.39,609.87
2018,11,5,12,45,942.0,64.0,3.85,22.2,614.5,747.7,581.6
2018,11,5,13,0,937.0,64.0,3.8,22.3,600.0,705.33,551.23
2018,11,5,13,15,929.5,63.5,3.8,22.25,578.0,658.37,515.32
2018,11,5,13,30,922.0,63.0,3.8,22.2,556.0,609.39,477.0
2018,11,5,13,45,911.5,61.5,3.75,22.15,527.0,555.95,434.16
2018,11,5,14,0,901.0,60.0,3.7,22.1,498.0,501.3,389.14
2018,11,5,14,15,885.0,58.5,3.6,21.9,463.0,443.34,340.38
2018,11,5,14,30,869.0,57.0,3.5,21.7,428.0,385.29,290.12
2018,11,5,14,45,846.5,55.0,3.45,21.5,387.5,324.88,236.94
2018,11,5,15,0,824.0,53.0,3.4,21.3,347.0,265.69,184.05
2018,11,5,15,15,789.5,50.0,3.4,21.3,302.0,204.69,130.67
2018,11,5,15,30,755.0,47.0,3.4,21.3,257.0,144.68,81.21
2018,11,5,15,45,702.0,43.5,2.7,20.05,210.5,88.46,42.98
2018,11,5,16,0,649.0,40.0,2.0,18.8,164.0,38.48,28.02
2018,11,5,16,15,557.0,34.5,1.8,17.6,120.0,29.77,20.19
2018,11,5,16,30,465.0,29.0,1.6,16.4,76.0,25.86,15.97
2018,11,5,16,45,289.5,19.5,1.4,15.15,43.5,16.24,0.0
2018,11,5,17,0,114.0,10.0,1.2,13.9,11.0,9.1,0.0
2018,11,5,17,15,57.0,5.0,1.25,13.45,5.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,0.85,9.95,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,0.75,9.8,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,11,6,6,15,16.0,2.0,0.85,8.1,1.5,0.0,0.0
2018,11,6,6,30,32.0,4.0,0.8,8.3,3.0,0.0,0.0
2018,11,6,6,45,214.0,15.0,0.75,8.55,28.5,130.42,0.0
2018,11,6,7,0,396.0,26.0,0.7,8.8,54.0,296.65,197.17
2018,11,6,7,15,511.0,32.0,0.75,9.65,97.5,394.01,318.0
2018,11,6,7,30,626.0,38.0,0.8,10.5,141.0,501.85,409.69
2018,11,6,7,45,690.5,42.5,0.85,11.35,189.0,578.3,470.41
2018,11,6,8,0,755.0,47.0,0.9,12.2,237.0,656.96,529.39
2018,11,6,8,15,795.0,50.0,0.95,13.05,283.5,716.03,570.98
2018,11,6,8,30,835.0,53.0,1.0,13.9,330.0,766.73,604.86
2018,11,6,8,45,861.5,55.0,1.1,14.75,373.0,811.2,633.87
2018,11,6,9,0,888.0,57.0,1.2,15.6,416.0,853.8,660.83
2018,11,6,9,15,906.0,58.5,1.25,16.4,454.0,885.9,679.45
2018,11,6,9,30,924.0,60.0,1.3,17.2,492.0,915.05,695.89
2018,11,6,9,45,936.5,61.5,1.4,18.0,524.0,935.98,707.45
2018,11,6,10,0,949.0,63.0,1.5,18.8,556.0,953.31,716.69
2018,11,6,10,15,957.5,64.0,1.55,19.4,580.5,962.56,720.48
2018,11,6,10,30,966.0,65.0,1.6,20.0,605.0,967.88,721.92
2018,11,6,10,45,971.0,66.0,1.7,20.6,622.5,966.02,719.51
2018,11,6,11,0,976.0,67.0,1.8,21.2,640.0,960.12,714.65
2018,11,6,11,15,979.0,67.0,1.85,21.55,649.0,947.17,705.35
2018,11,6,11,30,982.0,67.0,1.9,21.9,658.0,930.28,693.65
2018,11,6,11,45,982.0,67.5,2.0,22.25,659.5,907.56,678.74
2018,11,6,12,0,982.0,68.0,2.1,22.6,661.0,881.13,661.34
2018,11,6,12,15,979.0,68.0,2.15,22.8,653.5,848.16,639.4
2018,11,6,12,30,976.0,68.0,2.2,23.0,646.0,811.92,615.17
2018,11,6,12,45,970.0,68.0,2.3,23.15,631.0,770.45,587.61
2018,11,6,13,0,964.0,68.0,2.4,23.3,616.0,726.29,557.6
2018,11,6,13,15,956.0,67.5,2.45,23.25,593.0,677.86,521.95
2018,11,6,13,30,948.0,67.0,2.5,23.2,570.0,627.37,483.76
2018,11,6,13,45,936.0,65.5,2.6,23.2,540.0,571.88,440.77
2018,11,6,14,0,924.0,64.0,2.7,23.2,510.0,515.27,395.44
2018,11,6,14,15,906.5,62.0,2.7,22.95,473.0,454.95,345.85
2018,11,6,14,30,889.0,60.0,2.7,22.7,436.0,394.66,294.67
2018,11,6,14,45,864.5,58.5,2.65,22.5,394.5,332.99,241.04
2018,11,6,15,0,840.0,57.0,2.6,22.3,353.0,271.26,186.64
2018,11,6,15,15,804.0,53.5,2.6,22.3,307.0,208.15,132.03
2018,11,6,15,30,768.0,50.0,2.6,22.3,261.0,148.57,83.4
2018,11,6,15,45,711.0,46.5,1.95,20.5,213.5,91.34,45.06
2018,11,6,16,0,654.0,43.0,1.3,18.7,166.0,40.9,30.11
2018,11,6,16,15,556.0,37.0,1.3,17.55,120.5,32.3,22.35
2018,11,6,16,30,458.0,31.0,1.3,16.4,75.0,25.64,15.63
2018,11,6,16,45,282.0,20.5,1.3,15.3,43.0,17.33,0.0
2018,11,6,17,0,106.0,10.0,1.3,14.2,11.0,9.1,0.0
2018,11,6,17,15,53.0,5.0,1.3,13.85,5.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.5,10.85,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.5,10.65,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.5,10.75,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.5,10.85,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.5,10.95,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.45,11.25,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.4,11.15,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,11,7,6,15,16.5,1.5,0.4,11.2,1.0,0.0,0.0
2018,11,7,6,30,33.0,3.0,0.4,11.3,2.0,0.0,0.0
2018,11,7,6,45,216.0,13.5,0.4,11.4,26.5,129.8,0.0
2018,11,7,7,0,399.0,24.0,0.4,11.5,51.0,284.43,175.51
2018,11,7,7,15,511.5,30.0,0.45,12.05,93.5,391.57,310.81
2018,11,7,7,30,624.0,36.0,0.5,12.6,136.0,496.99,400.05
2018,11,7,7,45,687.0,40.0,0.55,13.2,183.0,571.22,458.78
2018,11,7,8,0,750.0,44.0,0.6,13.8,230.0,647.64,515.92
2018,11,7,8,15,789.0,47.0,0.7,14.5,276.0,698.03,551.88
2018,11,7,8,30,828.0,50.0,0.8,15.2,322.0,754.97,591.19
2018,11,7,8,45,854.0,52.0,0.85,15.95,364.5,798.82,619.08
2018,11,7,9,0,880.0,54.0,0.9,16.7,407.0,840.81,645.0
2018,11,7,9,15,897.5,56.0,1.15,17.45,444.5,873.04,666.92
2018,11,7,9,30,915.0,58.0,1.4,18.2,482.0,902.31,686.53
2018,11,7,9,45,927.0,59.0,1.65,19.0,513.0,922.03,699.27
2018,11,7,10,0,939.0,60.0,1.9,19.8,544.0,938.21,709.52
2018,11,7,10,15,947.5,61.0,2.0,20.3,568.5,947.48,714.18
2018,11,7,10,30,956.0,62.0,2.1,20.8,593.0,952.88,716.43
2018,11,7,10,45,961.0,63.0,2.25,21.25,610.0,951.15,714.74
2018,11,7,11,0,966.0,64.0,2.4,21.7,627.0,945.43,710.52
2018,11,7,11,15,968.0,64.5,2.5,21.95,636.0,932.45,701.62
2018,11,7,11,30,970.0,65.0,2.6,22.2,645.0,915.59,690.24
2018,11,7,11,45,970.0,65.0,2.65,22.45,646.0,892.62,674.4
2018,11,7,12,0,970.0,65.0,2.7,22.7,647.0,866.0,656.16
2018,11,7,12,15,967.5,65.0,2.75,22.75,640.0,833.9,634.66
2018,11,7,12,30,965.0,65.0,2.8,22.8,633.0,798.53,610.83
2018,11,7,12,45,960.5,64.5,2.9,22.85,618.0,758.09,583.53
2018,11,7,13,0,956.0,64.0,3.0,22.9,603.0,714.89,553.78
2018,11,7,13,15,948.5,63.0,3.0,22.8,580.5,666.71,517.6
2018,11,7,13,30,941.0,62.0,3.0,22.7,558.0,616.48,478.94
2018,11,7,13,45,930.0,60.5,3.05,22.65,528.5,562.05,436.06
2018,11,7,14,0,919.0,59.0,3.1,22.6,499.0,506.41,390.87
2018,11,7,14,15,903.0,57.5,3.1,22.35,463.0,447.7,342.02
2018,11,7,14,30,887.0,56.0,3.1,22.1,427.0,388.86,291.49
2018,11,7,14,45,864.0,53.5,3.1,21.85,386.0,326.99,237.38
2018,11,7,15,0,841.0,51.0,3.1,21.6,345.0,266.39,183.51
2018,11,7,15,15,806.0,48.5,3.1,21.6,300.0,205.0,129.91
2018,11,7,15,30,771.0,46.0,3.1,21.6,255.0,144.67,80.41
2018,11,7,15,45,717.5,42.0,2.4,20.05,208.0,87.21,41.66
2018,11,7,16,0,664.0,38.0,1.7,18.5,161.0,36.03,25.87
2018,11,7,16,15,570.5,32.5,1.6,17.25,116.5,28.11,18.71
2018,11,7,16,30,477.0,27.0,1.5,16.0,72.0,24.1,14.22
2018,11,7,16,45,287.0,17.5,1.4,14.75,40.0,15.89,0.0
2018,11,7,17,0,97.0,8.0,1.3,13.5,8.0,7.28,0.0
2018,11,7,17,15,48.5,4.0,1.3,13.1,4.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,1.45,6.95,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,1.5,5.15,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,11,8,6,15,8.0,1.5,1.45,4.8,1.0,0.0,0.0
2018,11,8,6,30,16.0,3.0,1.4,5.0,2.0,0.0,0.0
2018,11,8,6,45,144.5,15.0,1.35,5.25,23.5,92.05,0.0
2018,11,8,7,0,273.0,27.0,1.3,5.5,45.0,218.84,127.46
2018,11,8,7,15,396.5,37.5,1.5,6.45,87.5,333.69,273.5
2018,11,8,7,30,520.0,48.0,1.7,7.4,130.0,446.61,373.81
2018,11,8,7,45,595.5,55.5,1.9,8.35,178.5,530.36,444.84
2018,11,8,8,0,671.0,63.0,2.1,9.3,227.0,617.44,514.29
2018,11,8,8,15,720.5,67.5,2.25,10.1,274.5,683.04,564.13
2018,11,8,8,30,770.0,72.0,2.4,10.9,322.0,742.34,607.34
2018,11,8,8,45,805.0,75.0,2.55,11.7,366.5,794.55,643.86
2018,11,8,9,0,840.0,78.0,2.7,12.5,411.0,844.98,678.13
2018,11,8,9,15,872.0,78.0,2.75,13.25,452.0,886.92,704.89
2018,11,8,9,30,904.0,78.0,2.8,14.0,493.0,926.14,729.26
2018,11,8,9,45,932.5,75.5,2.85,14.75,528.5,946.94,740.36
2018,11,8,10,0,961.0,73.0,2.9,15.5,564.0,973.26,755.45
2018,11,8,10,15,969.5,74.5,2.9,15.95,589.5,982.96,759.37
2018,11,8,10,30,978.0,76.0,2.9,16.4,615.0,988.69,760.85
2018,11,8,10,45,983.0,77.0,2.95,16.9,632.5,986.57,757.46
2018,11,8,11,0,988.0,78.0,3.0,17.4,650.0,980.39,751.54
2018,11,8,11,15,990.0,78.5,3.0,17.7,659.0,966.88,740.96
2018,11,8,11,30,992.0,79.0,3.0,18.0,668.0,949.41,727.91
2018,11,8,11,45,990.5,79.5,3.05,18.3,668.5,925.11,710.7
2018,11,8,12,0,989.0,80.0,3.1,18.6,669.0,897.14,691.06
2018,11,8,12,15,986.0,80.0,3.1,18.75,661.5,863.89,667.82
2018,11,8,12,30,983.0,80.0,3.1,18.9,654.0,827.35,642.26
2018,11,8,12,45,976.5,78.5,3.15,19.05,637.0,783.55,611.69
2018,11,8,13,0,970.0,77.0,3.2,19.2,620.0,737.12,578.27
2018,11,8,13,15,958.5,76.0,3.2,19.2,595.5,685.72,539.07
2018,11,8,13,30,947.0,75.0,3.2,19.2,571.0,632.58,497.59
2018,11,8,13,45,933.5,73.5,3.2,19.15,540.0,576.4,452.74
2018,11,8,14,0,920.0,72.0,3.2,19.1,509.0,519.23,405.75
2018,11,8,14,15,900.5,70.5,3.15,18.95,472.0,458.82,354.87
2018,11,8,14,30,881.0,69.0,3.1,18.8,435.0,398.4,302.48
2018,11,8,14,45,852.5,67.0,3.1,18.6,392.5,334.92,246.71
2018,11,8,15,0,824.0,65.0,3.1,18.4,350.0,273.41,191.84
2018,11,8,15,15,785.5,61.0,3.1,18.4,303.5,210.38,136.67
2018,11,8,15,30,747.0,57.0,3.1,18.4,257.0,151.24,87.91
2018,11,8,15,45,682.0,52.5,2.4,16.95,208.5,94.03,49.29
2018,11,8,16,0,617.0,48.0,1.7,15.5,160.0,41.29,30.82
2018,11,8,16,15,506.0,40.0,1.55,14.4,114.0,32.38,22.65
2018,11,8,16,30,395.0,32.0,1.4,13.3,68.0,26.77,16.42
2018,11,8,16,45,226.5,19.5,1.3,12.25,37.5,16.55,0.0
2018,11,8,17,0,58.0,7.0,1.2,11.2,7.0,6.37,0.0
2018,11,8,17,15,29.0,3.5,1.2,10.85,3.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
