Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,29,8,45,0.0,12.5,5.55,9.8,12.5,10.98,3.95
2018,11,29,9,0,0.0,15.0,5.7,9.9,15.0,13.19,5.86
2018,11,29,9,15,0.0,23.5,5.8,9.9,23.5,20.68,12.38
2018,11,29,9,30,0.0,32.0,5.9,9.9,32.0,28.2,18.87
2018,11,29,9,45,2.5,39.0,6.0,9.9,40.0,36.53,26.16
2018,11,29,10,0,5.0,46.0,6.1,9.9,48.0,44.91,33.44
2018,11,29,10,15,23.0,75.0,6.0,9.9,86.0,90.94,73.68
2018,11,29,10,30,41.0,104.0,5.9,9.9,124.0,136.54,113.08
2018,11,29,10,45,35.5,98.5,5.8,9.9,116.0,125.22,103.06
2018,11,29,11,0,30.0,93.0,5.7,9.9,108.0,114.12,93.29
2018,11,29,11,15,19.5,86.0,5.5,9.85,96.0,97.52,78.68
2018,11,29,11,30,9.0,79.0,5.3,9.8,84.0,77.31,61.0
2018,11,29,11,45,39.5,106.0,5.05,9.8,127.0,132.38,108.84
2018,11,29,12,0,70.0,133.0,4.8,9.8,170.0,193.11,160.67
2018,11,29,12,15,48.5,117.5,4.8,9.8,143.0,147.87,121.88
2018,11,29,12,30,27.0,102.0,4.8,9.8,116.0,115.06,93.52
2018,11,29,12,45,30.0,101.5,4.75,9.8,116.5,115.35,93.86
2018,11,29,13,0,33.0,101.0,4.7,9.8,117.0,115.35,93.9
2018,11,29,13,15,41.0,98.0,4.65,9.75,117.5,115.61,94.27
2018,11,29,13,30,49.0,95.0,4.6,9.7,118.0,115.11,93.91
2018,11,29,13,45,41.0,90.5,4.55,9.65,109.0,104.18,84.39
2018,11,29,14,0,33.0,86.0,4.5,9.6,100.0,93.96,75.54
2018,11,29,14,15,126.5,73.5,4.4,9.6,120.0,125.79,102.03
2018,11,29,14,30,220.0,61.0,4.3,9.6,140.0,143.29,114.48
2018,11,29,14,45,253.0,72.0,4.2,9.55,153.5,150.16,117.53
2018,11,29,15,0,286.0,83.0,4.1,9.5,167.0,151.9,115.56
2018,11,29,15,15,302.0,77.5,4.1,9.5,154.5,130.35,94.25
2018,11,29,15,30,318.0,72.0,4.1,9.5,142.0,106.51,72.06
2018,11,29,15,45,274.5,58.0,3.65,9.15,109.0,68.95,43.64
2018,11,29,16,0,231.0,44.0,3.2,8.8,76.0,36.73,23.99
2018,11,29,16,15,184.0,32.0,3.1,8.65,51.5,24.95,15.52
2018,11,29,16,30,137.0,20.0,3.0,8.5,27.0,15.81,0.0
2018,11,29,16,45,68.5,10.0,2.95,8.35,13.5,9.1,0.0
2018,11,29,17,0,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,3.4,8.05,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,3.6,7.8,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,3.75,7.65,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,3.8,7.6,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,3.9,7.55,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,4.05,7.45,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,4.1,7.4,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,4.15,7.4,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,4.2,7.4,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,4.3,7.4,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,4.4,7.4,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,4.5,7.4,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,4.6,7.4,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,4.65,7.4,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,4.7,7.4,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,4.75,7.45,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,4.8,7.5,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,4.75,7.45,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,4.7,7.4,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,4.6,7.4,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,4.5,7.4,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,4.45,7.35,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,4.4,7.3,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,4.35,7.3,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,4.3,7.3,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,4.2,7.25,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,4.1,7.2,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,4.05,7.2,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,4.0,7.2,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,3.95,7.15,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,3.9,7.1,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,3.85,7.05,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,3.7,6.95,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,3.6,6.9,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,3.5,6.85,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,3.4,6.8,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,3.25,6.7,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,2.9,6.4,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,2.85,6.4,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,2.75,6.35,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,2.7,6.35,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,11,30,6,45,9.0,2.0,2.7,6.4,2.0,0.0,0.0
2018,11,30,7,0,18.0,4.0,2.7,6.4,4.0,3.64,0.0
2018,11,30,7,15,127.0,17.5,2.95,6.75,27.5,90.21,0.0
2018,11,30,7,30,236.0,31.0,3.2,7.1,51.0,225.4,171.99
2018,11,30,7,45,265.5,43.5,3.4,7.4,78.5,268.14,224.28
2018,11,30,8,0,295.0,56.0,3.6,7.7,106.0,311.89,265.98
2018,11,30,8,15,332.0,68.5,3.75,8.0,139.5,362.68,311.56
2018,11,30,8,30,369.0,81.0,3.9,8.3,173.0,414.75,356.61
2018,11,30,8,45,427.0,89.0,4.05,8.6,212.5,477.98,410.0
2018,11,30,9,0,485.0,97.0,4.2,8.9,252.0,542.56,462.95
2018,11,30,9,15,553.0,98.0,4.3,9.2,294.0,613.67,519.18
2018,11,30,9,30,621.0,99.0,4.4,9.5,336.0,679.55,569.98
2018,11,30,9,45,590.5,113.5,4.45,9.8,353.5,675.91,565.28
2018,11,30,10,0,560.0,128.0,4.5,10.1,371.0,662.32,553.19
2018,11,30,10,15,650.5,115.5,4.5,10.35,413.0,732.99,606.89
2018,11,30,10,30,741.0,103.0,4.5,10.6,455.0,793.33,651.23
2018,11,30,10,45,783.5,96.5,4.5,10.85,480.5,810.98,662.79
2018,11,30,11,0,826.0,90.0,4.5,11.1,506.0,830.61,676.16
2018,11,30,11,15,786.5,101.5,4.5,11.2,504.0,798.39,651.0
2018,11,30,11,30,747.0,113.0,4.5,11.3,502.0,768.68,628.11
2018,11,30,11,45,770.5,106.5,4.55,11.4,509.0,761.81,622.94
2018,11,30,12,0,794.0,100.0,4.6,11.5,516.0,747.84,612.34
2018,11,30,12,15,601.5,137.5,4.65,11.5,451.0,624.58,515.66
2018,11,30,12,30,409.0,175.0,4.7,11.5,386.0,499.02,413.4
2018,11,30,12,45,267.0,197.5,4.75,11.5,334.0,396.89,329.02
2018,11,30,13,0,125.0,220.0,4.8,11.5,282.0,306.45,252.79
2018,11,30,13,15,289.5,183.5,4.75,11.45,319.0,368.63,306.08
2018,11,30,13,30,454.0,147.0,4.7,11.4,356.0,416.55,345.39
2018,11,30,13,45,522.0,128.5,4.7,11.3,355.5,408.23,337.16
2018,11,30,14,0,590.0,110.0,4.7,11.2,355.0,396.81,325.31
2018,11,30,14,15,675.5,87.5,4.6,11.0,346.5,376.39,304.48
2018,11,30,14,30,761.0,65.0,4.5,10.8,338.0,346.42,273.72
2018,11,30,14,45,713.0,60.5,4.4,10.6,294.5,283.29,216.64
2018,11,30,15,0,665.0,56.0,4.3,10.4,251.0,224.44,163.13
2018,11,30,15,15,624.0,52.5,4.3,10.4,214.0,172.54,116.15
2018,11,30,15,30,583.0,49.0,4.3,10.4,177.0,123.01,73.94
2018,11,30,15,45,342.0,42.5,3.55,9.5,113.5,62.01,35.05
2018,11,30,16,0,101.0,36.0,2.8,8.6,50.0,30.54,19.61
2018,11,30,16,15,152.0,27.5,2.5,8.0,39.5,21.36,12.48
2018,11,30,16,30,203.0,19.0,2.2,7.4,29.0,15.78,0.0
2018,11,30,16,45,101.5,9.5,1.9,6.75,14.5,8.64,0.0
2018,11,30,17,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.6,5.95,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.55,5.65,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.45,5.4,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.45,5.1,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.5,4.35,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.45,4.3,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.45,4.3,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.5,4.35,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.5,4.55,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.45,4.6,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.45,4.85,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,1.4,5.35,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,1.4,5.65,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,1.45,5.9,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,1.55,6.1,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,1.7,6.35,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,12,1,6,45,10.5,2.5,1.9,6.65,2.5,0.0,0.0
2018,12,1,7,0,21.0,5.0,2.0,6.8,5.0,4.55,0.0
2018,12,1,7,15,70.5,12.5,2.25,7.0,17.5,52.47,0.0
2018,12,1,7,30,120.0,20.0,2.5,7.2,30.0,129.1,94.95
2018,12,1,7,45,235.5,33.5,2.7,7.45,67.5,230.76,192.71
2018,12,1,8,0,351.0,47.0,2.9,7.7,105.0,341.49,290.84
2018,12,1,8,15,333.0,44.0,3.0,7.8,111.5,334.32,287.81
2018,12,1,8,30,315.0,41.0,3.1,7.9,118.0,322.88,279.91
2018,12,1,8,45,157.5,32.5,3.25,8.05,71.0,180.24,156.18
2018,12,1,9,0,0.0,24.0,3.4,8.2,24.0,21.12,12.88
2018,12,1,9,15,1.0,31.0,3.55,8.3,31.5,28.13,19.08
2018,12,1,9,30,2.0,38.0,3.7,8.4,39.0,35.18,25.22
2018,12,1,9,45,1.0,35.0,3.85,8.5,35.5,31.71,22.08
2018,12,1,10,0,0.0,32.0,4.0,8.6,32.0,28.21,18.93
2018,12,1,10,15,0.0,51.0,4.15,8.65,51.0,45.03,33.46
2018,12,1,10,30,0.0,70.0,4.3,8.7,70.0,61.9,47.93
2018,12,1,10,45,0.5,81.0,4.45,8.8,81.5,72.12,56.63
2018,12,1,11,0,1.0,92.0,4.6,8.9,93.0,82.72,65.63
2018,12,1,11,15,57.5,143.0,4.65,8.9,173.0,189.17,157.94
2018,12,1,11,30,114.0,194.0,4.7,8.9,253.0,304.43,255.1
2018,12,1,11,45,68.5,163.0,4.75,8.9,198.5,215.63,179.77
2018,12,1,12,0,23.0,132.0,4.8,8.9,144.0,144.94,118.96
2018,12,1,12,15,11.5,100.5,4.8,9.0,106.5,98.23,79.02
2018,12,1,12,30,0.0,69.0,4.8,9.1,69.0,61.03,46.91
2018,12,1,12,45,2.0,96.5,4.85,9.15,97.5,87.24,69.42
2018,12,1,13,0,4.0,124.0,4.9,9.2,126.0,114.26,92.51
2018,12,1,13,15,12.0,137.0,4.9,9.25,142.5,131.18,107.09
2018,12,1,13,30,20.0,150.0,4.9,9.3,159.0,147.39,120.99
2018,12,1,13,45,44.5,119.5,4.9,9.35,138.5,133.88,109.82
2018,12,1,14,0,69.0,89.0,4.9,9.4,118.0,118.04,96.26
2018,12,1,14,15,277.5,94.0,4.8,9.25,195.5,214.74,176.53
2018,12,1,14,30,486.0,99.0,4.7,9.1,273.0,277.42,223.41
2018,12,1,14,45,539.0,79.0,4.65,8.9,252.5,247.94,193.23
2018,12,1,15,0,592.0,59.0,4.6,8.7,232.0,208.53,153.49
2018,12,1,15,15,615.0,55.5,4.6,8.7,211.5,172.81,117.62
2018,12,1,15,30,638.0,52.0,4.6,8.7,191.0,133.72,81.12
2018,12,1,15,45,549.0,47.0,3.9,7.9,148.0,81.77,44.4
2018,12,1,16,0,460.0,42.0,3.2,7.1,105.0,40.24,24.77
2018,12,1,16,15,317.5,32.5,3.0,6.8,68.5,26.98,17.29
2018,12,1,16,30,175.0,23.0,2.8,6.5,32.0,18.28,0.0
2018,12,1,16,45,87.5,11.5,2.65,6.2,16.0,10.46,0.0
2018,12,1,17,0,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,2.45,5.95,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.25,5.95,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.2,5.85,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,2.2,5.75,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,2.2,5.45,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,2.2,5.35,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,2.2,5.25,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,2.15,4.85,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,2.1,4.55,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.7,3.55,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,2.0,3.45,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,2.0,3.4,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,2.0,3.35,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,2.0,3.3,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.95,3.25,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.9,3.2,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.85,3.15,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.75,3.05,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,1.65,2.95,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,1.55,2.85,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,1.4,2.75,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,1.25,2.7,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,12,2,6,45,30.0,3.5,1.1,2.7,3.0,0.0,0.0
2018,12,2,7,0,60.0,7.0,1.0,2.7,6.0,0.0,0.0
2018,12,2,7,15,229.5,17.5,1.1,3.1,32.5,149.27,0.0
2018,12,2,7,30,399.0,28.0,1.2,3.5,59.0,317.69,234.46
2018,12,2,7,45,506.0,34.0,1.25,3.9,99.5,405.95,337.64
2018,12,2,8,0,613.0,40.0,1.3,4.3,140.0,507.0,425.89
2018,12,2,8,15,675.5,44.0,1.35,4.65,183.5,577.81,485.05
2018,12,2,8,30,738.0,48.0,1.4,5.0,227.0,649.6,542.19
2018,12,2,8,45,779.0,50.5,1.4,5.3,268.5,703.16,582.55
2018,12,2,9,0,820.0,53.0,1.4,5.6,310.0,755.7,620.61
2018,12,2,9,15,845.0,55.0,1.45,5.9,347.0,784.87,640.73
2018,12,2,9,30,870.0,57.0,1.5,6.2,384.0,819.4,664.55
2018,12,2,9,45,888.0,58.0,1.5,6.55,415.5,843.96,679.92
2018,12,2,10,0,906.0,59.0,1.5,6.9,447.0,865.47,693.02
2018,12,2,10,15,917.5,60.0,1.5,7.2,472.0,878.07,699.85
2018,12,2,10,30,929.0,61.0,1.5,7.5,497.0,887.12,704.33
2018,12,2,10,45,936.5,61.5,1.5,7.8,515.0,888.38,703.46
2018,12,2,11,0,944.0,62.0,1.5,8.1,533.0,885.9,700.21
2018,12,2,11,15,948.0,62.0,1.5,8.45,543.0,876.04,691.87
2018,12,2,11,30,952.0,62.0,1.5,8.8,553.0,862.46,681.16
2018,12,2,11,45,953.5,62.0,1.55,9.15,555.5,843.18,667.23
2018,12,2,12,0,955.0,62.0,1.6,9.5,558.0,820.34,650.89
2018,12,2,12,15,953.5,61.5,1.65,9.65,553.0,791.18,630.5
2018,12,2,12,30,952.0,61.0,1.7,9.8,548.0,758.83,607.76
2018,12,2,12,45,947.0,60.5,1.75,9.95,535.0,721.04,580.88
2018,12,2,13,0,942.0,60.0,1.8,10.1,522.0,680.6,550.4
2018,12,2,13,15,933.0,59.5,1.8,10.05,501.5,635.3,514.74
2018,12,2,13,30,924.0,59.0,1.8,10.0,481.0,588.09,476.66
2018,12,2,13,45,833.0,72.0,1.85,10.0,436.0,513.92,416.59
2018,12,2,14,0,742.0,85.0,1.9,10.0,391.0,442.71,357.84
2018,12,2,14,15,523.0,110.5,1.85,9.85,317.5,333.05,268.36
2018,12,2,14,30,304.0,136.0,1.8,9.7,244.0,242.8,195.02
2018,12,2,14,45,329.5,118.5,1.75,9.55,224.0,214.76,169.07
2018,12,2,15,0,355.0,101.0,1.7,9.4,204.0,186.72,142.04
2018,12,2,15,15,329.0,87.5,1.7,9.4,172.0,145.61,105.81
2018,12,2,15,30,303.0,74.0,1.7,9.4,140.0,107.45,73.36
2018,12,2,15,45,252.0,61.0,1.3,8.35,107.5,70.92,46.05
2018,12,2,16,0,201.0,48.0,0.9,7.3,75.0,40.48,27.1
2018,12,2,16,15,140.0,33.0,0.9,6.9,48.5,25.7,16.19
2018,12,2,16,30,79.0,18.0,0.9,6.5,22.0,14.76,0.0
2018,12,2,16,45,39.5,9.0,0.95,6.1,11.0,8.19,0.0
2018,12,2,17,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,0.95,5.65,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,0.85,5.25,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,0.75,4.9,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,0.6,4.4,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,0.65,4.35,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,0.75,3.6,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,0.85,3.45,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,0.9,3.45,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,0.9,3.45,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,0.9,3.35,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,0.85,3.25,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,0.85,3.05,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.05,2.1,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.15,1.7,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.2,1.15,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,12,3,6,45,34.0,3.0,1.2,1.2,2.5,0.0,0.0
2018,12,3,7,0,68.0,6.0,1.2,1.2,5.0,0.0,0.0
2018,12,3,7,15,241.5,15.5,1.3,2.0,30.5,153.96,0.0
2018,12,3,7,30,415.0,25.0,1.4,2.8,56.0,312.33,225.54
2018,12,3,7,45,492.5,32.5,1.5,3.6,93.5,394.75,328.95
2018,12,3,8,0,570.0,40.0,1.6,4.4,131.0,475.75,401.91
2018,12,3,8,15,652.0,42.5,1.75,5.05,176.0,557.6,470.87
2018,12,3,8,30,734.0,45.0,1.9,5.7,221.0,641.29,538.1
2018,12,3,8,45,771.5,48.0,2.05,6.35,262.0,692.52,577.58
2018,12,3,9,0,809.0,51.0,2.2,7.0,303.0,742.7,615.02
2018,12,3,9,15,834.5,53.0,2.2,7.55,339.5,772.02,634.71
2018,12,3,9,30,860.0,55.0,2.2,8.1,376.0,806.88,658.12
2018,12,3,9,45,878.0,56.5,2.2,8.6,407.5,832.12,673.99
2018,12,3,10,0,896.0,58.0,2.2,9.1,439.0,854.33,687.53
2018,12,3,10,15,908.5,59.0,2.2,9.45,464.5,867.85,695.07
2018,12,3,10,30,921.0,60.0,2.2,9.8,490.0,877.86,700.22
2018,12,3,10,45,907.5,65.0,2.15,10.1,501.5,867.24,690.36
2018,12,3,11,0,894.0,70.0,2.1,10.4,513.0,853.04,678.35
2018,12,3,11,15,919.5,66.0,2.15,10.55,530.0,856.64,680.65
2018,12,3,11,30,945.0,62.0,2.2,10.7,547.0,856.08,679.94
2018,12,3,11,45,946.0,62.0,2.2,10.8,549.5,836.66,665.52
2018,12,3,12,0,947.0,62.0,2.2,10.9,552.0,813.72,648.87
2018,12,3,12,15,944.5,62.0,2.15,10.9,547.0,784.75,627.74
2018,12,3,12,30,942.0,62.0,2.1,10.9,542.0,752.67,604.39
2018,12,3,12,45,902.5,70.0,2.05,10.85,521.0,701.78,567.15
2018,12,3,13,0,863.0,78.0,2.0,10.8,500.0,654.44,530.05
2018,12,3,13,15,742.0,99.5,1.95,10.8,452.0,569.25,462.59
2018,12,3,13,30,621.0,121.0,1.9,10.8,404.0,488.79,398.01
2018,12,3,13,45,527.5,127.0,1.85,10.8,357.5,410.35,334.47
2018,12,3,14,0,434.0,133.0,1.8,10.8,311.0,344.09,279.73
2018,12,3,14,15,278.0,138.5,1.65,10.65,249.0,253.42,205.3
2018,12,3,14,30,122.0,144.0,1.5,10.5,187.0,180.76,146.16
2018,12,3,14,45,114.5,131.0,1.4,10.4,168.0,157.5,126.23
2018,12,3,15,0,107.0,118.0,1.3,10.3,149.0,135.1,106.75
2018,12,3,15,15,93.5,100.0,1.3,10.3,124.0,108.06,83.57
2018,12,3,15,30,80.0,82.0,1.3,10.3,99.0,82.93,62.28
2018,12,3,15,45,110.0,65.5,1.1,9.25,83.5,64.26,45.55
2018,12,3,16,0,140.0,49.0,0.9,8.2,68.0,41.48,28.3
2018,12,3,16,15,92.5,32.5,0.95,7.85,43.0,26.09,16.42
2018,12,3,16,30,45.0,16.0,1.0,7.5,18.0,13.19,0.0
2018,12,3,16,45,22.5,8.0,1.05,7.15,9.0,7.28,0.0
2018,12,3,17,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.15,6.05,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.25,5.35,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.35,5.3,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.45,5.25,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.55,5.2,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.6,5.15,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.5,4.75,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.45,4.55,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.35,4.4,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.35,4.3,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.45,4.2,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.55,4.2,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.65,4.2,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.75,4.2,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,2.1,4.2,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.2,4.2,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.2,4.2,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.2,4.2,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,2.25,4.2,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,2.3,4.2,0.0,0.0,0.0
2018,12,4,7,15,1.5,3.5,2.5,4.65,3.5,4.05,0.0
2018,12,4,7,30,3.0,7.0,2.7,5.1,7.0,8.11,0.18
2018,12,4,7,45,1.5,7.5,2.9,5.55,7.5,7.56,0.83
2018,12,4,8,0,0.0,8.0,3.1,6.0,8.0,7.02,0.46
2018,12,4,8,15,0.0,9.5,3.25,6.6,9.5,8.34,1.68
2018,12,4,8,30,0.0,11.0,3.4,7.2,11.0,9.66,2.86
2018,12,4,8,45,0.0,15.0,3.55,7.75,15.0,13.18,5.97
2018,12,4,9,0,0.0,19.0,3.7,8.3,19.0,16.71,9.04
2018,12,4,9,15,0.0,46.5,3.95,8.95,46.5,41.02,30.23
2018,12,4,9,30,0.0,74.0,4.2,9.6,74.0,65.74,51.47
2018,12,4,9,45,0.0,90.5,4.45,10.2,90.5,81.97,65.17
2018,12,4,10,0,0.0,107.0,4.7,10.8,107.0,98.34,78.84
2018,12,4,10,15,0.0,108.0,4.75,11.15,108.0,98.66,78.85
2018,12,4,10,30,0.0,109.0,4.8,11.5,109.0,99.14,79.03
2018,12,4,10,45,0.0,114.5,4.9,11.8,114.5,104.24,83.14
2018,12,4,11,0,0.0,120.0,5.0,12.1,120.0,109.35,87.25
2018,12,4,11,15,0.0,123.5,4.8,12.15,123.5,112.49,89.79
2018,12,4,11,30,0.0,127.0,4.6,12.2,127.0,115.65,92.35
2018,12,4,11,45,2.5,136.0,4.45,12.2,137.5,126.26,101.28
2018,12,4,12,0,5.0,145.0,4.3,12.2,148.0,136.76,110.1
2018,12,4,12,15,10.0,164.0,3.75,11.95,169.5,158.98,128.79
2018,12,4,12,30,15.0,183.0,3.2,11.7,191.0,180.99,147.18
2018,12,4,12,45,13.5,177.5,2.7,11.4,184.5,173.46,140.97
2018,12,4,13,0,12.0,172.0,2.2,11.1,178.0,166.13,134.99
2018,12,4,13,15,10.0,163.5,2.15,11.0,168.5,155.76,126.51
2018,12,4,13,30,8.0,155.0,2.1,10.9,159.0,145.69,118.28
2018,12,4,13,45,5.0,134.5,2.1,10.75,137.0,123.99,100.29
2018,12,4,14,0,2.0,114.0,2.1,10.6,115.0,103.02,82.8
2018,12,4,14,15,1.0,95.0,2.15,10.45,95.5,84.95,67.63
2018,12,4,14,30,0.0,76.0,2.2,10.3,76.0,67.29,52.68
2018,12,4,14,45,0.5,76.5,2.25,10.15,76.5,67.88,53.3
2018,12,4,15,0,1.0,77.0,2.3,10.0,77.0,68.31,53.72
2018,12,4,15,15,0.5,70.0,2.3,10.0,70.0,61.75,48.03
2018,12,4,15,30,0.0,63.0,2.3,10.0,63.0,55.18,42.22
2018,12,4,15,45,0.0,49.5,2.35,9.1,49.5,43.22,31.72
2018,12,4,16,0,0.0,36.0,2.4,8.2,36.0,31.45,21.22
2018,12,4,16,15,7.0,23.5,2.5,8.0,24.0,20.67,11.78
2018,12,4,16,30,14.0,11.0,2.6,7.8,12.0,9.71,0.0
2018,12,4,16,45,7.0,5.5,2.75,7.6,6.0,5.0,0.0
2018,12,4,17,0,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,2.95,7.35,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,3.1,7.25,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,3.2,7.15,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,3.2,7.05,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,3.75,7.05,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,3.9,7.1,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,4.05,7.15,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,4.2,7.2,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,4.35,7.25,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,4.5,7.3,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,4.4,7.25,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,4.3,7.2,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,4.2,7.2,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,4.1,7.2,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,4.1,7.2,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,4.1,7.2,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,4.05,7.15,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,4.0,7.1,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,3.95,7.1,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,3.9,7.1,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,3.85,7.05,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,3.75,6.95,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,3.7,6.9,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,3.7,6.95,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,2.5,6.95,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.5,2.25,6.85,0.5,0.0,0.0
2018,12,5,7,0,0.0,1.0,2.1,6.8,1.0,0.0,0.0
2018,12,5,7,15,0.0,7.0,2.2,7.05,7.0,6.37,0.0
2018,12,5,7,30,0.0,13.0,2.3,7.3,13.0,11.43,2.1
2018,12,5,7,45,11.0,24.5,2.4,7.5,26.0,30.44,20.3
2018,12,5,8,0,22.0,36.0,2.5,7.7,39.0,51.04,39.09
2018,12,5,8,15,13.5,48.0,2.55,7.95,50.0,58.53,45.81
2018,12,5,8,30,5.0,60.0,2.6,8.2,61.0,59.17,46.29
2018,12,5,8,45,43.0,85.0,2.65,8.4,98.0,124.95,104.69
2018,12,5,9,0,81.0,110.0,2.7,8.6,135.0,200.51,170.21
2018,12,5,9,15,68.5,117.5,2.7,8.85,140.5,183.17,154.67
2018,12,5,9,30,56.0,125.0,2.7,9.1,146.0,179.8,151.02
2018,12,5,9,45,79.0,130.5,2.7,9.3,162.5,203.78,171.71
2018,12,5,10,0,102.0,136.0,2.7,9.5,179.0,243.05,204.73
2018,12,5,10,15,92.5,146.0,2.65,9.65,186.5,245.25,205.53
2018,12,5,10,30,83.0,156.0,2.6,9.8,194.0,231.98,193.74
2018,12,5,10,45,41.5,146.0,2.55,9.95,165.0,182.77,151.01
2018,12,5,11,0,0.0,136.0,2.5,10.1,136.0,125.62,101.37
2018,12,5,11,15,0.0,119.0,2.45,10.2,119.0,108.07,86.58
2018,12,5,11,30,0.0,102.0,2.4,10.3,102.0,91.32,72.39
2018,12,5,11,45,0.0,106.5,2.35,10.4,106.5,95.54,75.91
2018,12,5,12,0,0.0,111.0,2.3,10.5,111.0,99.75,79.42
2018,12,5,12,15,4.0,129.0,2.3,10.55,131.0,119.97,96.55
2018,12,5,12,30,8.0,147.0,2.3,10.6,151.0,140.09,113.49
2018,12,5,12,45,32.0,167.0,2.25,10.6,182.5,183.68,150.39
2018,12,5,13,0,56.0,187.0,2.2,10.6,214.0,218.08,179.14
2018,12,5,13,15,70.0,167.5,2.15,10.5,200.0,202.9,166.86
2018,12,5,13,30,84.0,148.0,2.1,10.4,186.0,194.54,160.15
2018,12,5,13,45,57.5,150.0,2.05,10.3,175.5,170.93,140.12
2018,12,5,14,0,31.0,152.0,2.0,10.2,165.0,157.0,128.38
2018,12,5,14,15,21.5,131.0,1.95,10.0,139.5,126.73,103.05
2018,12,5,14,30,12.0,110.0,1.9,9.8,114.0,102.52,82.74
2018,12,5,14,45,9.5,96.5,1.8,9.65,99.5,88.62,70.99
2018,12,5,15,0,7.0,83.0,1.7,9.5,85.0,75.15,59.5
2018,12,5,15,15,3.5,60.0,1.7,9.5,61.0,53.62,40.96
2018,12,5,15,30,0.0,37.0,1.7,9.5,37.0,32.61,22.78
2018,12,5,15,45,0.0,29.5,1.55,8.9,29.5,25.98,16.89
2018,12,5,16,0,0.0,22.0,1.4,8.3,22.0,19.36,10.92
2018,12,5,16,15,2.5,15.0,1.4,8.05,15.0,13.19,5.49
2018,12,5,16,30,5.0,8.0,1.4,7.8,8.0,7.17,0.0
2018,12,5,16,45,2.5,4.0,1.4,7.55,4.0,3.64,0.0
2018,12,5,17,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.75,6.3,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.8,5.95,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.85,5.9,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.95,5.85,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,2.0,5.85,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,2.05,5.9,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,2.05,5.85,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.95,5.8,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.85,5.75,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.75,5.6,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.65,5.45,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.55,5.3,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.35,4.65,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.25,4.05,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.25,3.7,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.35,3.7,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.45,3.75,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,12,6,6,45,13.5,1.5,1.55,3.8,1.0,0.0,0.0
2018,12,6,7,0,27.0,3.0,1.6,3.8,2.0,0.0,0.0
2018,12,6,7,15,180.5,13.5,1.75,4.1,24.5,115.78,0.0
2018,12,6,7,30,334.0,24.0,1.9,4.4,47.0,265.16,167.77
2018,12,6,7,45,416.0,32.5,2.05,4.7,82.0,351.22,290.59
2018,12,6,8,0,498.0,41.0,2.2,5.0,117.0,432.17,366.48
2018,12,6,8,15,559.0,47.5,2.25,5.45,157.0,499.83,425.59
2018,12,6,8,30,620.0,54.0,2.3,5.9,197.0,569.5,483.23
2018,12,6,8,45,688.0,55.0,2.4,6.3,241.0,632.83,533.75
2018,12,6,9,0,756.0,56.0,2.5,6.7,285.0,703.2,587.95
2018,12,6,9,15,781.5,58.5,2.5,7.3,320.5,740.48,614.09
2018,12,6,9,30,807.0,61.0,2.5,7.9,356.0,775.57,638.06
2018,12,6,9,45,824.0,63.5,2.55,8.45,387.0,800.97,654.73
2018,12,6,10,0,841.0,66.0,2.6,9.0,418.0,823.41,669.07
2018,12,6,10,15,606.5,119.0,2.5,9.45,380.5,694.59,569.53
2018,12,6,10,30,372.0,172.0,2.4,9.9,343.0,530.74,438.71
2018,12,6,10,45,463.0,160.0,2.3,10.35,381.0,606.6,498.4
2018,12,6,11,0,554.0,148.0,2.2,10.8,419.0,662.52,540.11
2018,12,6,11,15,555.0,149.0,2.1,11.0,425.5,655.04,532.37
2018,12,6,11,30,556.0,150.0,2.0,11.2,432.0,645.32,523.51
2018,12,6,11,45,346.0,189.5,1.85,11.45,365.5,494.08,402.58
2018,12,6,12,0,136.0,229.0,1.7,11.7,299.0,352.92,286.96
2018,12,6,12,15,193.5,213.0,1.65,11.8,311.5,371.08,303.29
2018,12,6,12,30,251.0,197.0,1.6,11.9,324.0,398.0,325.1
2018,12,6,12,45,395.5,172.0,1.55,11.95,366.0,469.58,382.51
2018,12,6,13,0,540.0,147.0,1.5,12.0,408.0,517.9,420.03
2018,12,6,13,15,444.0,159.0,1.55,12.0,368.0,447.49,363.45
2018,12,6,13,30,348.0,171.0,1.6,12.0,328.0,374.41,304.93
2018,12,6,13,45,434.5,144.0,1.6,11.95,328.5,380.87,309.66
2018,12,6,14,0,521.0,117.0,1.6,11.9,329.0,369.86,298.89
2018,12,6,14,15,656.5,89.5,1.55,11.75,335.0,373.54,297.67
2018,12,6,14,30,792.0,62.0,1.5,11.6,341.0,358.2,278.64
2018,12,6,14,45,762.0,59.0,1.45,11.45,304.0,300.75,226.93
2018,12,6,15,0,732.0,56.0,1.4,11.3,267.0,245.38,176.58
2018,12,6,15,15,687.0,52.0,1.4,11.3,226.5,188.51,126.03
2018,12,6,15,30,642.0,48.0,1.4,11.3,186.0,136.1,81.69
2018,12,6,15,45,569.5,42.5,1.05,10.6,145.0,84.91,44.91
2018,12,6,16,0,497.0,37.0,0.7,9.9,104.0,39.73,21.48
2018,12,6,16,15,369.0,29.0,0.65,9.6,68.5,23.83,14.35
2018,12,6,16,30,241.0,21.0,0.6,9.3,33.0,17.87,0.0
2018,12,6,16,45,120.5,10.5,0.6,9.0,16.5,9.55,0.0
2018,12,6,17,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.55,8.1,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,0.95,6.2,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.05,5.7,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.05,5.25,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.75,5.65,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.65,5.8,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.55,5.85,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.5,5.9,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.55,5.8,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,0.9,5.45,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,0.95,5.3,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.9,5.15,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.65,4.85,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.6,4.8,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.55,4.8,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.5,4.8,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.45,4.75,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.4,4.7,0.0,0.0,0.0
2018,12,7,6,45,11.5,1.5,0.35,4.65,1.0,0.0,0.0
2018,12,7,7,0,23.0,3.0,0.3,4.6,2.0,0.0,0.0
2018,12,7,7,15,86.5,13.0,0.35,4.85,17.5,61.26,0.0
2018,12,7,7,30,150.0,23.0,0.4,5.1,33.0,148.89,85.93
2018,12,7,7,45,206.0,36.5,0.45,5.4,61.0,217.67,177.38
2018,12,7,8,0,262.0,50.0,0.5,5.7,89.0,278.55,233.76
2018,12,7,8,15,349.0,59.5,0.65,6.05,129.0,359.25,304.1
2018,12,7,8,30,436.0,69.0,0.8,6.4,169.0,448.6,378.9
2018,12,7,8,45,559.0,68.0,0.9,6.8,220.5,554.51,463.19
2018,12,7,9,0,682.0,67.0,1.0,7.2,272.0,662.86,545.29
2018,12,7,9,15,754.0,63.5,1.05,7.8,316.0,723.37,587.92
2018,12,7,9,30,826.0,60.0,1.1,8.4,360.0,788.98,633.5
2018,12,7,9,45,849.5,60.5,1.15,9.0,392.0,809.19,645.38
2018,12,7,10,0,873.0,61.0,1.2,9.6,424.0,834.65,661.43
2018,12,7,10,15,885.5,62.0,1.15,10.2,449.0,848.32,667.48
2018,12,7,10,30,898.0,63.0,1.1,10.8,474.0,858.61,671.28
2018,12,7,10,45,906.0,64.0,1.1,11.35,492.0,861.51,670.96
2018,12,7,11,0,914.0,65.0,1.1,11.9,510.0,860.79,668.37
2018,12,7,11,15,918.5,65.0,1.05,12.15,520.5,852.19,660.5
2018,12,7,11,30,923.0,65.0,1.0,12.4,531.0,839.98,650.42
2018,12,7,11,45,924.5,65.5,1.0,12.65,534.5,822.41,637.62
2018,12,7,12,0,926.0,66.0,1.0,12.9,538.0,801.37,622.59
2018,12,7,12,15,925.5,65.0,0.95,13.05,533.5,773.64,602.5
2018,12,7,12,30,925.0,64.0,0.9,13.2,529.0,742.78,580.34
2018,12,7,12,45,911.5,65.5,0.9,13.4,514.5,702.99,552.39
2018,12,7,13,0,898.0,67.0,0.9,13.6,500.0,661.18,521.2
2018,12,7,13,15,878.0,68.0,0.9,13.6,477.5,613.11,484.68
2018,12,7,13,30,858.0,69.0,0.9,13.6,455.0,566.9,448.59
2018,12,7,13,45,845.5,66.5,0.95,13.6,429.0,516.7,408.96
2018,12,7,14,0,833.0,64.0,1.0,13.6,403.0,465.6,367.24
2018,12,7,14,15,835.5,58.5,1.0,13.4,375.5,415.99,325.05
2018,12,7,14,30,838.0,53.0,1.0,13.2,348.0,366.03,280.87
2018,12,7,14,45,810.0,51.0,1.05,13.05,311.0,308.47,229.89
2018,12,7,15,0,782.0,49.0,1.1,12.9,274.0,252.02,178.98
2018,12,7,15,15,739.5,46.0,1.1,12.9,233.0,193.9,127.45
2018,12,7,15,30,697.0,43.0,1.1,12.9,192.0,139.85,81.78
2018,12,7,15,45,628.5,38.0,0.95,11.7,150.0,86.18,43.33
2018,12,7,16,0,560.0,33.0,0.8,10.5,108.0,40.36,20.61
2018,12,7,16,15,429.5,26.5,0.85,10.05,71.5,23.6,14.11
2018,12,7,16,30,299.0,20.0,0.9,9.6,35.0,16.93,0.0
2018,12,7,16,45,149.5,10.0,0.95,9.15,17.5,9.1,0.0
2018,12,7,17,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.85,7.4,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.7,6.85,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.65,5.65,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,5.3,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.65,4.8,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.75,4.4,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.8,4.15,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,0.85,3.8,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,0.95,3.4,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.0,3.05,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.0,2.75,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,12,8,6,45,14.5,1.5,0.95,2.45,1.0,0.0,0.0
2018,12,8,7,0,29.0,3.0,0.9,2.5,2.0,0.0,0.0
2018,12,8,7,15,145.0,12.5,0.95,3.15,20.0,93.99,0.0
2018,12,8,7,30,261.0,22.0,1.0,3.8,38.0,214.96,116.55
2018,12,8,7,45,390.0,31.0,1.0,4.45,77.0,331.16,270.7
2018,12,8,8,0,519.0,40.0,1.0,5.1,116.0,443.55,370.75
2018,12,8,8,15,594.0,44.0,1.05,5.75,158.0,511.44,428.29
2018,12,8,8,30,669.0,48.0,1.1,6.4,200.0,590.09,491.19
2018,12,8,8,45,680.0,56.5,1.15,7.0,235.5,626.16,518.67
2018,12,8,9,0,691.0,65.0,1.2,7.6,271.0,666.35,548.34
2018,12,8,9,15,776.0,59.5,1.25,8.35,318.0,735.13,597.79
2018,12,8,9,30,861.0,54.0,1.3,9.1,365.0,800.55,642.81
2018,12,8,9,45,879.0,56.0,1.35,9.85,397.0,826.78,658.62
2018,12,8,10,0,897.0,58.0,1.4,10.6,429.0,850.01,672.53
2018,12,8,10,15,909.0,59.5,1.4,11.0,454.5,864.17,680.14
2018,12,8,10,30,921.0,61.0,1.4,11.4,480.0,874.83,685.43
2018,12,8,10,45,928.5,62.0,1.4,11.8,498.5,877.35,685.18
2018,12,8,11,0,936.0,63.0,1.4,12.2,517.0,876.17,682.6
2018,12,8,11,15,939.0,63.5,1.35,12.4,527.5,866.85,674.39
2018,12,8,11,30,942.0,64.0,1.3,12.6,538.0,853.86,663.91
2018,12,8,11,45,942.5,64.0,1.25,12.75,541.0,834.63,649.41
2018,12,8,12,0,943.0,64.0,1.2,12.9,544.0,811.93,632.7
2018,12,8,12,15,939.5,64.5,1.15,13.0,539.0,783.48,612.2
2018,12,8,12,30,936.0,65.0,1.1,13.1,534.0,751.96,589.63
2018,12,8,12,45,928.5,65.5,1.1,13.15,521.5,714.8,563.73
2018,12,8,13,0,921.0,66.0,1.1,13.2,509.0,675.18,534.33
2018,12,8,13,15,910.5,65.0,1.05,13.15,489.0,629.78,499.25
2018,12,8,13,30,900.0,64.0,1.0,13.1,469.0,582.65,462.07
2018,12,8,13,45,885.5,62.5,0.95,13.05,442.0,531.41,420.8
2018,12,8,14,0,871.0,61.0,0.9,13.0,415.0,479.31,377.7
2018,12,8,14,15,850.0,60.0,0.8,12.8,382.5,424.43,331.07
2018,12,8,14,30,829.0,59.0,0.7,12.6,350.0,370.28,283.74
2018,12,8,14,45,798.5,56.0,0.6,12.45,312.0,310.81,231.29
2018,12,8,15,0,768.0,53.0,0.5,12.3,274.0,253.42,179.9
2018,12,8,15,15,723.5,50.0,0.5,12.3,233.0,195.63,129.22
2018,12,8,15,30,679.0,47.0,0.5,12.3,192.0,142.15,84.38
2018,12,8,15,45,595.5,42.0,0.4,11.35,149.0,88.25,46.14
2018,12,8,16,0,512.0,37.0,0.3,10.4,106.0,41.67,21.95
2018,12,8,16,15,368.0,29.0,0.35,10.05,69.0,23.83,14.33
2018,12,8,16,30,224.0,21.0,0.4,9.7,32.0,17.85,0.0
2018,12,8,16,45,112.0,10.5,0.45,9.3,16.0,9.55,0.0
2018,12,8,17,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,0.6,8.65,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,0.75,8.15,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,0.85,7.7,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,0.95,6.9,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.05,6.3,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.05,4.8,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.0,4.75,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,9,6,45,11.5,1.5,1.0,4.6,1.0,0.0,0.0
2018,12,9,7,0,23.0,3.0,1.0,4.6,2.0,0.0,0.0
2018,12,9,7,15,24.0,10.5,0.95,4.95,11.0,23.18,0.0
2018,12,9,7,30,25.0,18.0,0.9,5.3,20.0,41.09,15.49
2018,12,9,7,45,18.5,32.5,0.85,5.65,34.5,50.47,36.98
2018,12,9,8,0,12.0,47.0,0.8,6.0,49.0,56.32,43.39
2018,12,9,8,15,19.0,62.5,0.95,6.4,66.5,85.49,69.46
2018,12,9,8,30,26.0,78.0,1.1,6.8,84.0,108.05,89.53
2018,12,9,8,45,134.5,94.5,1.2,7.2,133.5,224.01,191.86
2018,12,9,9,0,243.0,111.0,1.3,7.6,183.0,347.04,295.93
2018,12,9,9,15,150.0,118.5,1.3,7.9,164.5,266.3,226.01
2018,12,9,9,30,57.0,126.0,1.3,8.2,146.0,182.78,153.23
2018,12,9,9,45,54.5,145.0,1.35,8.5,165.5,202.55,169.5
2018,12,9,10,0,52.0,164.0,1.4,8.8,185.0,221.93,184.86
2018,12,9,10,15,113.5,177.5,1.4,9.4,227.5,303.97,253.16
2018,12,9,10,30,175.0,191.0,1.4,10.0,270.0,370.18,306.57
2018,12,9,10,45,295.0,186.5,1.4,10.6,326.5,478.47,392.91
2018,12,9,11,0,415.0,182.0,1.4,11.2,383.0,584.46,473.71
2018,12,9,11,15,417.0,186.5,1.4,11.75,392.0,583.24,470.18
2018,12,9,11,30,419.0,191.0,1.4,12.3,401.0,580.11,466.3
2018,12,9,11,45,437.5,188.0,1.45,12.8,408.5,579.99,465.61
2018,12,9,12,0,456.0,185.0,1.5,13.3,416.0,577.4,463.0
2018,12,9,12,15,427.0,189.5,1.5,13.35,404.5,544.88,437.48
2018,12,9,12,30,398.0,194.0,1.5,13.4,393.0,500.29,403.11
2018,12,9,12,45,386.0,191.5,1.5,13.4,381.0,473.11,382.0
2018,12,9,13,0,374.0,189.0,1.5,13.4,369.0,445.6,360.24
2018,12,9,13,15,320.5,189.5,1.45,13.15,339.5,396.01,320.72
2018,12,9,13,30,267.0,190.0,1.4,12.9,310.0,349.81,283.6
2018,12,9,13,45,282.0,174.5,1.4,12.6,294.5,326.45,264.97
2018,12,9,14,0,297.0,159.0,1.4,12.3,279.0,301.45,244.24
2018,12,9,14,15,236.5,148.5,1.25,11.95,239.5,248.07,200.17
2018,12,9,14,30,176.0,138.0,1.1,11.6,200.0,196.19,157.38
2018,12,9,14,45,217.0,122.0,1.0,11.2,190.0,185.96,146.93
2018,12,9,15,0,258.0,106.0,0.9,10.8,180.0,166.88,128.0
2018,12,9,15,15,227.5,93.0,0.9,10.8,151.0,131.63,97.68
2018,12,9,15,30,197.0,80.0,0.9,10.8,122.0,99.83,71.14
2018,12,9,15,45,167.5,64.5,0.9,9.85,94.5,69.61,47.46
2018,12,9,16,0,138.0,49.0,0.9,8.9,67.0,43.1,28.82
2018,12,9,16,15,103.0,33.5,0.9,8.65,44.0,26.84,16.93
2018,12,9,16,30,68.0,18.0,0.9,8.4,21.0,14.75,0.0
2018,12,9,16,45,34.0,9.0,0.9,8.15,10.5,8.19,0.0
2018,12,9,17,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,0.85,7.8,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.8,7.6,0.0,0.0,0.0
